Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.54,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,6.83,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,17.16,8.94
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,27.97,19.31
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,42.55,32.85
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,56.66,45.88
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,70.53,58.52
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,84.24,70.84
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,61.53,50.17
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,45.2,35.29
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,203.14,178.43
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,391.88,339.21
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,310.54,266.65
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,253.04,215.14
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,266.14,225.8
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,279.0,235.77
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,267.25,224.66
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,234.54,196.52
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,298.08,249.43
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,338.34,281.8
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,487.68,405.54
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,624.36,513.25
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,499.63,413.38
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,352.48,294.3
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,392.28,328.87
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,411.07,344.86
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,362.37,304.61
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,317.61,267.49
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,379.15,319.15
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,417.13,347.3
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,402.88,330.21
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,369.31,294.69
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,307.5,236.85
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,247.79,181.2
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,187.38,127.38
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,129.65,82.37
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,75.29,54.5
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,60.33,51.07
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,52.35,43.52
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,44.26,35.64
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,34.09,25.48
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,23.91,13.14
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,11.41,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,149.31,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,350.48,101.24
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,495.79,417.05
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,634.04,549.66
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,722.86,629.29
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,813.03,705.33
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,877.18,758.53
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,929.6,800.48
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,974.92,833.84
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,1017.71,864.24
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,1047.19,884.36
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,1073.11,901.65
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,1088.72,908.92
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,1100.26,913.28
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,1103.88,913.56
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,1103.17,910.92
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,1093.61,900.39
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,1079.71,887.01
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1058.39,870.64
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1032.91,851.41
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,1000.69,825.26
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,964.66,796.49
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,922.33,764.97
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,876.87,730.97
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,826.94,693.3
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,774.33,651.84
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,717.48,604.56
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,658.63,554.36
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,595.71,499.33
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,531.71,441.66
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,465.42,380.97
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,398.92,318.16
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,330.63,252.2
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,263.46,187.64
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,195.77,126.5
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,130.62,76.12
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,63.56,42.5
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,48.09,39.93
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,43.17,35.21
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,38.31,30.36
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,30.62,22.59
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,23.07,13.23
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,9.83,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,65.9,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,184.48,77.78
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,293.94,254.21
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,391.97,350.01
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,463.49,415.78
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,537.58,480.53
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,596.69,530.69
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,665.94,587.36
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,807.94,698.36
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,942.63,797.23
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,778.82,665.95
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,585.17,506.11
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,829.16,702.05
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,1031.32,846.05
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,930.83,767.24
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,807.78,674.1
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,789.3,656.88
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,768.41,636.79
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,595.92,498.39
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,432.77,363.53
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,491.12,412.87
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,562.77,469.12
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,524.84,437.24
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,471.83,394.55
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,446.22,374.3
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,420.75,353.66
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,302.25,255.36
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,178.11,150.04
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,163.74,138.25
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,149.96,126.57
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,155.03,131.09
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,158.54,134.04
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,158.57,133.36
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,152.43,126.96
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,130.39,108.26
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,110.26,91.67
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,90.21,75.39
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,75.7,65.87
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,61.5,52.48
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,47.4,38.93
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,32.6,24.48
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.55,9.05
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.75,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.3,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,12.54,5.31
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,19.81,12.25
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,28.25,20.18
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,36.72,28.08
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,45.21,35.89
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,54.19,44.05
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,70.33,58.5
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,86.52,72.78
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,88.47,74.31
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,90.69,76.09
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,160.35,138.31
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,256.01,221.13
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,158.06,135.28
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,91.29,75.86
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,176.47,151.03
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,288.22,245.91
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,234.19,199.11
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,205.14,173.93
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,219.36,186.2
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,233.05,197.84
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,227.56,193.05
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,222.22,188.5
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,215.62,182.88
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,209.11,177.37
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,116.22,97.32
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,29.9,21.16
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,36.82,27.39
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,43.74,33.57
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,41.02,31.22
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,38.3,28.87
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,107.04,88.5
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,163.26,135.12
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,139.72,115.0
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,118.27,97.68
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,95.52,79.87
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,80.0,69.87
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,65.55,56.19
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,50.83,42.01
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,36.27,27.81
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,21.01,12.22
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.02,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,32.74,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,100.74,55.59
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,193.25,161.48
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,280.35,243.35
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,337.22,295.56
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,394.7,346.52
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,445.54,390.43
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,496.9,433.47
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,746.55,636.81
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,963.08,800.34
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,997.94,821.41
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,1017.13,831.85
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,1035.78,840.48
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,1050.56,846.17
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,1055.84,845.59
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,1056.99,842.29
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,1048.49,833.77
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,1035.86,822.81
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,1015.67,805.24
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,991.55,785.17
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,961.33,763.12
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,927.49,738.58
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,887.59,708.37
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,844.56,675.95
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,795.89,640.52
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,744.77,601.3
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,689.22,556.94
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,632.05,510.18
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,571.25,458.96
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,509.65,405.67
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,409.87,323.05
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,323.24,252.26
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,217.45,169.34
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,142.08,114.45
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,157.5,111.44
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,125.81,73.48
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,67.47,47.23
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,50.68,41.12
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,46.0,36.88
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,41.43,32.52
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,33.11,24.41
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,24.86,15.45
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,12.21,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,96.65,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,257.77,167.61
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,396.92,333.42
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,536.26,455.32
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,625.35,530.5
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,716.63,603.64
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,790.62,660.7
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,857.48,710.28
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,905.64,743.29
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,951.27,773.67
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,992.18,799.97
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,1017.41,814.7
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,1034.9,825.03
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,1048.55,832.78
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,1053.97,833.9
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,1055.25,832.38
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,1047.25,825.15
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,1035.09,815.33
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,1015.36,799.42
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,991.66,780.99
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,962.27,760.11
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,929.19,736.67
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,887.64,705.83
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,843.22,672.92
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,795.07,638.05
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,744.45,599.21
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,688.61,554.8
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,631.39,508.2
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,571.04,458.72
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,509.91,406.89
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,446.08,350.56
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,381.71,292.41
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,315.88,232.52
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,251.74,174.3
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,188.07,119.68
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,128.25,76.06
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,65.69,46.33
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,54.31,44.45
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,49.0,39.64
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,43.76,34.68
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,35.1,26.26
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,26.49,17.1
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,13.02,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,113.46,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,296.16,207.26
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,420.14,355.54
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,545.79,467.05
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,635.11,542.78
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,726.28,616.12
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,791.41,666.22
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,855.64,713.81
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,904.83,745.75
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,943.47,768.64
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,975.12,786.73
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,1003.3,801.96
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,1022.52,811.42
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,1037.83,818.08
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,1041.98,817.06
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,1042.03,813.54
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,1034.75,806.69
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,1023.37,797.34
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,1002.86,780.59
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,978.58,761.57
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,948.42,740.75
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,914.77,717.58
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,872.4,686.99
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,836.29,660.85
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,788.47,626.77
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,738.29,588.58
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,682.01,545.11
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,628.46,502.36
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,568.22,452.97
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,507.3,401.52
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,442.77,345.9
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,379.18,289.46
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,314.72,231.58
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,252.06,175.33
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,185.44,118.73
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,125.9,75.46
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,68.83,57.59
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,58.4,48.39
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,52.18,42.68
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,45.95,36.74
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,37.02,28.13
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,28.09,18.82
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,13.82,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,102.24,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,274.76,203.01
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,391.98,334.82
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,513.1,442.13
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,600.35,516.14
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,689.45,587.88
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,756.66,639.2
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,823.25,688.03
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,871.61,721.05
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,917.79,751.65
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,945.35,768.52
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,977.64,788.81
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,996.18,799.57
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,1010.92,807.83
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,1017.8,810.66
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,1020.61,810.84
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,1014.04,804.11
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1003.43,794.82
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,986.1,781.43
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,953.4,757.23
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,925.04,737.24
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,893.25,714.7
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,855.69,686.66
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,815.08,656.32
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,769.25,623.1
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,721.04,585.38
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,673.15,546.97
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,617.7,501.69
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,558.1,451.64
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,497.82,399.47
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,435.66,344.21
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,373.68,287.62
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,309.89,228.74
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,247.65,171.72
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,185.33,117.97
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,125.71,74.41
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,63.61,52.47
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,54.21,44.18
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,48.28,38.75
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,42.3,33.1
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,34.4,25.49
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,26.56,17.39
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,13.01,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,45.03,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,140.34,103.71
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,225.16,190.52
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,311.46,268.81
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,377.34,326.98
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,445.28,384.67
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,536.66,458.75
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,610.59,516.02
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,539.61,455.17
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,487.49,408.61
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,510.56,425.2
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,532.17,440.03
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,460.54,380.35
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,411.95,338.62
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,421.48,344.95
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,430.31,350.47
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,454.39,369.18
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,477.02,386.56
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,513.06,414.35
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,546.14,439.33
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,508.26,408.55
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,471.68,379.09
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,473.32,380.8
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,472.77,380.53
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,505.95,407.1
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,516.42,415.58
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,434.3,349.25
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,351.24,282.27
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,326.29,262.27
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,301.2,241.6
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,296.07,235.73
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,286.79,224.88
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,238.86,185.03
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,195.08,149.38
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,163.67,124.46
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,135.95,104.29
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,105.87,89.07
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,90.91,76.05
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,75.88,62.56
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,60.43,48.45
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,44.74,34.0
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,28.74,18.91
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,14.86,0.0
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,23.11,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,75.26,54.05
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,126.37,103.99
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,176.1,149.14
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,222.11,189.83
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,268.3,229.46
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,307.06,261.76
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,346.41,293.63
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,571.05,477.14
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,769.06,626.09
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,644.29,525.29
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,476.45,390.15
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,502.82,410.44
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,528.09,428.49
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,487.87,394.21
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,447.41,360.06
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,521.27,418.57
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,614.77,489.45
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,612.16,486.08
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,607.89,482.08
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,492.45,391.82
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,385.08,306.27
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,355.88,282.95
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,328.19,260.52
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,201.58,159.79
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,82.02,62.19
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,55.04,40.0
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,28.38,17.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,121.99,95.18
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,211.11,167.2
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,260.35,204.88
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,289.61,223.74
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,190.69,146.83
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,115.36,90.77
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,102.67,80.74
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,90.3,70.79
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,77.28,63.02
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,65.18,52.49
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,53.35,41.94
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,41.41,31.13
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,29.7,20.41
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,17.54,9.21
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,8.74,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,15.25,6.44
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,29.48,19.53
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,45.04,33.37
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,62.49,48.82
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,79.49,63.66
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,96.07,77.82
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,112.52,91.6
