Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,116.73,94.72
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,121.48,98.25
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,138.4,112.15
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,155.32,125.86
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,109.6,87.3
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,69.31,53.19
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,119.06,94.94
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,171.09,137.86
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,180.99,145.73
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,190.76,153.56
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,192.02,154.15
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,193.3,154.8
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,123.58,97.58
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,59.36,44.2
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,72.96,55.48
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,86.94,66.96
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,106.59,83.37
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,126.22,99.76
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,105.78,82.96
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,85.82,66.51
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,95.49,74.69
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,105.0,82.73
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,95.42,74.9
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,85.99,67.19
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,70.67,54.58
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,55.27,41.76
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,49.07,36.59
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,42.88,31.38
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,36.7,27.59
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,30.54,22.11
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,24.39,16.55
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,18.26,10.92
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,12.53,5.6
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.28
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.38,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.75,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.51,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.41,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.55,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.32,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.08,0.0
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,40.96,30.57
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,78.51,63.3
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,54.9,42.44
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,33.7,23.82
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,71.86,56.81
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,114.75,93.38
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,144.17,118.0
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,173.68,142.38
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,142.68,116.02
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,113.6,91.33
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,109.89,88.16
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,106.29,85.07
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,111.09,89.08
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,115.86,93.05
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,104.9,83.67
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,94.19,74.54
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,94.07,74.5
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,93.95,74.46
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,98.59,78.45
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,103.15,82.39
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,101.35,80.99
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,99.54,79.61
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,84.67,67.16
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.02,54.83
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,41.77,30.66
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.35
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.04
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,3.72
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,42.89,33.77
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,75.19,63.32
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,67.37,56.11
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,59.48,48.68
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,47.26,37.08
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,34.67,24.84
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,17.78,5.47
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,74.63,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,154.68,120.72
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,208.43,172.59
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,262.04,220.59
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,311.52,263.65
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,361.57,305.83
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,403.57,339.49
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,445.4,372.05
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,362.44,300.99
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,274.89,225.52
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,195.81,158.62
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,110.05,85.84
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,220.57,177.49
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,320.2,258.24
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,281.01,224.96
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,222.28,176.33
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,404.1,323.71
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,536.43,428.02
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,529.16,421.08
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,521.13,413.99
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,539.21,428.37
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,572.78,454.02
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,417.02,330.64
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,274.6,215.82
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,194.95,152.63
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,134.79,104.18
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,72.76,54.01
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,167.6,131.95
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,303.83,240.48
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,359.54,279.71
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,367.97,275.26
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,282.56,207.33
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,216.75,159.08
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,180.48,120.35
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,123.26,71.53
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,60.8,48.33
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,57.02,45.26
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,52.21,41.03
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,47.47,36.7
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.77,29.52
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.14,22.08
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,20.07,7.63
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,7.87,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,7.6,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,15.24,7.11
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,25.6,16.7
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,36.58,26.68
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,49.43,38.19
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,62.11,49.37
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,492.53,432.13
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,886.65,751.64
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,924.75,777.89
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,968.11,809.47
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,767.58,649.13
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,512.52,434.28
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,597.75,504.24
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,657.32,552.07
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,736.83,614.34
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,791.43,656.43
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,554.57,462.5
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,302.79,249.86
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,471.3,392.23
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,629.87,521.33
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,515.99,427.13
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,410.19,338.88
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,553.9,459.78
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,661.94,548.49
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,486.98,403.96
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,320.85,264.5
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,400.85,332.36
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,462.48,382.44
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,390.87,322.04
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,321.71,264.22
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,330.96,268.91
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,322.62,256.13
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,194.73,153.34
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,100.55,81.61
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,136.56,94.85
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,124.09,74.02
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,66.0,54.92
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,57.53,47.38
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,51.68,42.07
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,45.76,36.53
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,38.28,29.35
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,30.84,21.93
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,20.9,9.53
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,91.02,31.26
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,184.71,154.62
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,250.1,218.03
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,317.71,280.22
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,373.51,330.7
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,431.17,381.15
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,690.62,597.62
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,924.95,778.67
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,842.2,710.68
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,731.63,622.3
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,679.38,576.23
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,599.51,507.51
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,870.82,724.84
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,1084.19,879.57
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,1087.16,876.56
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,1085.9,872.65
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,783.73,646.51
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,409.15,339.93
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,513.91,427.26
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,611.59,504.66
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,813.19,667.7
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,946.99,767.5
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,903.64,733.55
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,857.42,698.71
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,808.14,662.27
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,756.29,621.17
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,699.09,574.55
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,640.31,525.42
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,578.88,472.57
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,516.48,417.34
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,451.21,358.38
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,385.37,297.52
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,317.87,234.86
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,251.75,174.04
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,186.44,118.04
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,124.55,74.72
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,66.57,55.84
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,57.69,47.91
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,52.84,43.51
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,48.03,38.97
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,40.62,31.88
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.28,24.53
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,21.91,11.22
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,10.23,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,184.03,92.62
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,353.78,298.24
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,460.21,396.77
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,572.53,494.24
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,655.83,562.72
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,740.18,628.85
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,806.53,677.85
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,871.91,724.46
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,919.52,756.61
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,964.66,786.36
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,990.76,802.71
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,1022.06,822.9
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,1039.86,833.91
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,1053.64,842.31
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,1059.01,843.85
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,1060.15,842.66
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,1051.11,835.15
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,1037.92,824.99
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,1018.37,809.45
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,982.73,782.58
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,951.99,760.13
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,917.78,735.16
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,881.55,707.75
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,841.49,677.54
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,792.49,641.47
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,741.06,600.87
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,686.02,555.54
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,629.17,507.79
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,568.69,456.84
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,507.34,403.63
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,443.5,346.85
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,378.3,287.49
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,311.99,226.9
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,247.06,168.11
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,181.75,112.7
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,118.83,69.1
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,62.37,51.47
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,58.54,48.32
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,52.93,43.27
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,47.26,38.0
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,36.81,28.15
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,30.1,21.47
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,20.29,10.35
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,213.95,127.6
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,416.65,347.35
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,517.65,437.08
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,624.12,524.98
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,703.91,586.86
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,784.84,646.07
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,836.66,680.2
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,895.06,717.74
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,940.3,747.9
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,982.75,775.69
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,1012.8,793.77
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,1039.25,809.28
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,1054.87,817.57
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,1066.45,823.33
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,1068.05,822.11
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,1052.05,809.07
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,1043.55,802.9
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,1030.95,794.01
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,1008.35,777.85
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,982.03,759.2
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,952.17,739.09
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,918.77,716.41
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,886.86,693.4
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,850.19,666.91
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,801.43,632.27
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,750.06,593.11
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,691.75,547.61
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,632.41,500.07
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,571.51,450.55
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,509.74,398.6
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,444.5,341.75
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,379.28,283.61
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,313.2,224.37
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,248.62,167.05
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,184.15,113.76
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,122.92,72.68
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,63.9,51.73
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,60.2,48.65
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,54.45,43.6
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,48.64,38.32
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,40.89,31.09
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,33.17,23.63
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,21.86,11.64
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,10.23,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,39.99,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,197.59,137.42
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,326.04,273.11
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,441.11,375.18
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,561.9,476.95
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,643.79,543.1
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,727.05,607.48
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,802.56,662.42
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,877.73,715.1
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,916.81,740.19
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,960.8,768.54
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,995.29,789.5
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,1026.31,807.81
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,1042.4,815.52
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,1054.48,820.63
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,1058.16,820.06
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,1044.25,807.55
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,895.71,701.87
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,696.81,550.52
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,870.99,685.0
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,979.69,760.97
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,826.72,648.95
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,639.71,505.03
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,769.93,606.58
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,837.95,656.43
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,789.37,620.42
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,738.26,580.68
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,683.9,537.85
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,627.48,492.34
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,567.1,443.21
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,505.66,391.62
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,441.94,335.9
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,377.68,278.37
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,311.53,219.2
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,243.1,159.05
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,176.84,104.62
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,112.56,62.35
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,59.4,47.4
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,55.84,44.57
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,50.91,40.28
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,45.96,35.81
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,39.42,29.8
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,32.96,23.6
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,20.84,11.49
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,11.02,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,95.33,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,280.97,207.74
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,428.56,357.55
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,520.93,437.99
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,617.92,517.34
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,693.58,574.05
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,770.19,627.97
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,822.32,660.96
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,872.7,691.19
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,909.35,713.77
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,950.66,739.29
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,973.59,750.43
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,992.86,759.23
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,1010.42,771.02
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,1024.09,780.1
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,1022.92,777.7
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,1017.74,772.68
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,1010.09,768.88
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,998.43,762.3
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,976.54,747.21
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,951.05,729.61
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,921.11,709.28
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,887.8,686.53
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,850.85,661.33
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,810.7,633.57
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,763.14,598.26
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,713.41,560.43
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,659.21,518.25
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,603.84,474.04
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,544.92,425.59
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,485.59,375.49
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,424.02,322.5
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,360.94,267.25
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,228.34,168.28
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,142.81,112.16
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,148.16,111.48
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,135.11,98.89
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,104.99,86.81
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,95.06,78.49
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,83.14,68.22
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,69.39,56.07
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,54.54,42.68
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,39.42,28.81
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,24.28,14.2
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,102.52,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,294.09,227.93
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,441.68,376.99
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,544.42,469.54
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,652.15,561.83
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,729.86,626.06
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,808.28,688.26
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,861.78,727.83
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,922.19,771.66
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,799.86,673.96
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,626.36,532.3
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,867.35,722.42
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,1065.94,865.96
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,1067.6,862.72
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,1078.27,867.69
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,1082.5,866.44
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,1082.46,862.36
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,1072.67,853.19
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,1058.63,841.28
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,1037.76,825.3
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,1012.78,806.59
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,979.84,782.82
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,943.24,756.44
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,902.74,726.23
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,858.8,693.39
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,808.33,656.05
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,755.31,613.82
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,698.25,567.75
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,639.22,518.8
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,576.84,466.18
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,513.42,410.96
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,447.28,351.29
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,381.34,290.37
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,314.01,228.17
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,244.36,164.98
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,177.87,109.22
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,114.46,67.49
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,64.59,53.76
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,61.19,50.9
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,55.98,46.25
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,46.83,37.8
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,40.49,31.83
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,34.24,25.67
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,24.0,15.12
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,13.94,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,6.69,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,236.15,188.75
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,419.54,359.79
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,517.28,446.75
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,619.64,533.8
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,696.05,594.86
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,773.24,653.89
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,823.23,689.85
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,871.22,723.45
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,753.18,629.64
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,611.33,514.18
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,805.96,665.73
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,989.94,795.31
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,739.81,604.58
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,448.9,370.37
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,751.16,613.17
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,1010.48,797.13
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,860.63,684.0
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,700.82,561.64
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,692.92,555.84
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,683.07,547.14
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,592.31,475.93
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,488.51,394.46
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,462.23,374.21
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,436.57,353.78
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,403.72,327.27
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,360.75,292.89
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,302.68,246.28
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,249.59,203.38
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,208.07,169.9
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,176.31,144.07
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,166.11,135.9
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,156.07,127.75
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,112.73,91.79
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,70.62,56.27
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,70.39,56.32
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,69.98,56.14
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,61.39,51.26
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,52.86,43.61
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,43.66,35.19
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,34.4,26.57
