Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,25.94,18.56
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,17.51,10.48
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,10.63,3.66
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,31.7,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,97.69,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,236.61,192.1
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,360.33,311.33
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,463.87,403.86
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,579.09,501.33
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,375.62,329.17
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,125.22,105.57
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,524.91,456.02
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,876.06,729.99
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,921.05,757.29
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,963.43,784.68
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,988.31,797.87
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,1018.54,814.94
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,1035.4,824.47
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,1048.25,831.38
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,1051.27,830.45
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,1050.11,826.87
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,861.38,689.22
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,655.56,528.51
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,693.42,558.88
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,746.28,597.74
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,588.64,474.12
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,423.68,342.41
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,564.41,456.16
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,669.36,536.85
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,509.16,410.23
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,357.56,288.43
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,443.68,358.87
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,497.63,400.44
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,414.17,332.83
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,344.03,276.22
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,378.85,298.21
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,371.43,280.25
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,231.77,174.18
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,146.05,118.03
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,147.91,115.93
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,137.72,106.48
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,94.4,79.89
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,69.53,57.82
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,63.45,52.5
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,57.27,46.91
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,49.12,39.28
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,40.93,31.36
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,28.68,19.21
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,15.27,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,7.87,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,35.76,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,110.91,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,245.91,201.78
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,368.73,316.83
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,459.89,396.66
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,556.31,475.99
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,637.96,536.28
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,718.56,590.81
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,783.65,630.14
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,847.54,665.59
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,893.98,696.46
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,937.9,725.54
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,968.51,746.47
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,995.76,765.17
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,1013.7,777.98
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,1027.81,788.4
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,1020.55,783.17
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,1018.82,781.95
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,922.45,716.59
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,808.15,634.52
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,892.38,698.27
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,950.21,737.67
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,788.15,619.51
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,619.15,491.03
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,636.32,507.29
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,661.55,527.3
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,630.29,503.08
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,596.85,477.18
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,522.28,418.16
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,448.51,359.57
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,445.93,356.5
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,424.54,336.52
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,404.02,314.61
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,364.32,274.73
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,277.67,206.08
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,217.44,162.84
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,160.81,122.56
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,125.14,100.1
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,107.73,91.35
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,95.13,80.51
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,81.15,68.22
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,68.01,56.43
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,52.92,42.52
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,37.71,28.29
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,23.37,14.59
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,62.18,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,171.58,29.66
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,310.67,257.03
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,444.29,379.98
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,544.43,466.89
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,648.89,553.17
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,724.06,612.25
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,799.73,669.38
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,859.46,711.43
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,910.62,745.88
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,953.18,772.97
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,992.77,797.38
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,1020.33,812.79
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,1044.18,825.54
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,1058.83,832.46
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,1069.39,836.64
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,1069.7,832.32
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,1065.78,825.36
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,1042.18,806.1
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,1028.45,793.96
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,1006.87,776.19
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,981.46,756.09
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,949.52,731.94
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,914.12,705.54
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,771.2,599.93
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,604.86,473.22
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,574.93,451.44
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,543.95,427.38
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,607.33,475.34
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,621.06,483.11
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,560.17,433.39
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,499.42,382.86
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,434.29,327.66
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,369.42,271.06
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,303.51,213.23
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,239.01,157.39
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,174.84,106.41
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,113.64,69.07
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,66.54,54.37
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,62.95,51.48
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,58.05,47.24
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,53.11,42.82
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,45.93,36.24
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,38.75,29.4
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,28.0,18.84
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.25,1.62
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,8.26,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,47.21,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,141.1,51.11
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,269.97,224.72
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,392.68,337.27
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,485.21,417.51
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,587.16,501.31
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,664.99,562.8
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,743.35,622.5
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,750.79,625.15
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,754.32,625.06
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,797.1,654.83
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,837.67,682.05
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,927.19,744.68
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,1014.29,803.54
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,1021.22,805.17
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,1033.34,811.33
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,1035.85,809.7
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,1034.26,805.42
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,1025.94,798.63
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,1013.52,789.22
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,991.47,771.8
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,965.74,752.02
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,935.34,730.18
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,901.51,705.97
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,861.05,675.73
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,817.75,642.83
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,769.58,605.84
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,719.25,566.61
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,663.04,522.25
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,607.44,477.33
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,547.79,428.3
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,487.8,377.67
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,394.93,302.94
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,317.01,241.49
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,274.57,202.12
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,225.84,156.88
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,170.67,116.38
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,130.3,93.76
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,105.65,88.18
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,99.44,83.13
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,81.64,67.63
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,63.63,51.68
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,54.0,42.93
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,44.31,33.84
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,30.9,21.08
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,17.42,3.15
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,9.05,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,38.6,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,110.71,53.03
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,240.6,196.94
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,350.51,294.36
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,451.8,379.45
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,559.97,464.1
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,639.45,524.03
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,716.05,579.59
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,787.73,628.44
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,858.47,674.95
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,902.2,702.62
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,943.37,728.4
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,978.56,748.44
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,1002.99,761.1
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,1018.95,767.67
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,1030.96,771.79
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,1038.0,771.34
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,1040.79,768.31
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,1032.14,759.52
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1019.33,748.29
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,987.06,724.14
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,964.53,706.69
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,933.83,687.64
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,899.65,666.29
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,860.99,641.18
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,819.09,613.61
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,770.9,581.82
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,720.36,546.31
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,665.06,505.99
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,611.82,465.5
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,551.02,418.19
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,489.57,368.62
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,425.29,314.72
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,361.81,260.1
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,297.73,204.7
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,235.18,151.69
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,168.37,100.21
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,109.34,65.95
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,72.27,57.74
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,68.61,54.97
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,63.21,50.44
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,57.77,45.72
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,50.09,38.9
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,42.37,31.77
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,30.21,20.32
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,17.94,4.59
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,8.65,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,66.61,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,187.55,109.66
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,310.76,254.33
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,433.74,361.41
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,534.68,444.98
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,640.08,528.05
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,712.28,582.21
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,784.86,634.72
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,845.24,675.65
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,897.54,709.67
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,938.53,735.96
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,976.59,759.93
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,1005.94,778.04
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,1031.7,793.68
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,1045.52,800.44
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,1041.58,795.31
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,1043.61,794.59
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,1041.53,791.19
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,941.01,721.12
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,806.9,622.9
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,775.99,598.97
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,743.6,573.36
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,690.43,534.02
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,655.95,507.72
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,705.52,546.26
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,733.13,567.79
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,736.67,571.11
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,715.9,556.17
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,637.27,493.67
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,557.79,430.61
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,526.64,405.1
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,484.48,368.69
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,411.42,307.64
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,341.48,248.69
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,278.71,196.53
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,224.54,153.2
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,166.14,104.28
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,100.01,59.92
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,74.51,59.59
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,80.12,64.79
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,70.51,56.61
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,60.44,47.87
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,52.53,40.8
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,44.56,33.43
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,30.06,20.07
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,18.25,5.7
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,9.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,18.28,6.47
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,70.85,54.0
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,131.72,107.59
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,172.88,143.55
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,213.92,178.55
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,253.02,211.1
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,292.58,243.21
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,423.29,350.19
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,537.46,440.41
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,544.79,442.4
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,549.28,442.71
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,637.84,510.42
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,751.67,593.88
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,654.88,516.71
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,555.51,437.77
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,563.06,442.2
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,569.32,445.23
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,576.49,450.29
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,582.22,454.32
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,541.79,421.81
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,502.35,390.18
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,482.82,375.12
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,463.39,360.07
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,446.98,347.58
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,430.42,334.93
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,538.68,421.21
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,624.3,486.88
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,545.99,425.15
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,468.9,364.7
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,421.97,327.24
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,377.49,291.25
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,351.56,268.0
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,320.56,239.08
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,275.53,197.38
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,221.9,148.3
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,171.71,108.76
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,120.85,78.97
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,89.13,71.97
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,84.41,68.25
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,72.88,58.35
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,64.23,50.79
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,55.01,42.64
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,45.73,34.18
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,32.74,22.21
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,19.66,7.35
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,10.23,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,13.37,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,34.99,19.26
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,101.24,79.25
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,154.86,126.9
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,200.28,166.16
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,246.01,204.54
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,286.25,237.12
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,326.66,268.86
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,382.4,312.45
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,438.8,355.3
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,555.99,444.81
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,652.28,515.57
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,713.74,555.84
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,749.14,577.43
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,718.56,552.93
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,710.15,544.23
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,695.7,530.62
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,679.42,515.95
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,467.52,360.12
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,244.92,188.73
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,393.66,304.35
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,536.99,408.81
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,554.49,421.1
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,585.93,443.86
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,482.91,367.24
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,389.36,296.87
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,467.78,357.42
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,530.91,403.96
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,513.07,390.42
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,497.64,378.22
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,455.7,346.0
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,412.8,312.21
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,361.31,270.89
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,310.43,229.7
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,272.5,193.92
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,221.99,147.57
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,167.57,112.76
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,137.98,101.39
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,114.19,92.84
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,102.97,83.74
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,90.11,73.02
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,76.84,61.7
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,62.75,49.39
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,48.64,36.76
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,33.84,23.21
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,18.89,7.49
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,9.83,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,11.41,2.83
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,29.41,18.94
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,50.24,37.05
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,79.3,62.25
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,108.01,86.76
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,135.15,109.7
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,180.6,147.34
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,210.25,171.24
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,240.27,195.0
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,261.44,210.58
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,282.08,225.49
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,347.86,277.05
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,437.88,345.03
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,520.47,407.11
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,626.71,483.76
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,652.73,499.63
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,676.65,514.49
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,810.56,610.48
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,923.74,687.95
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,912.77,677.59
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,897.72,666.11
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,780.73,582.45
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,661.27,496.34
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,662.65,497.77
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,646.43,485.9
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,548.97,415.1
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,462.06,351.0
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,343.97,263.13
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,224.8,172.25
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,213.25,163.81
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,201.94,155.18
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,205.88,158.22
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,204.82,157.11
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,226.29,167.57
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,221.68,155.41
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,173.79,122.87
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,141.64,105.8
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,121.35,98.87
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,110.47,90.11
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,96.05,77.95
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,81.23,65.23
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,65.87,51.9
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,50.18,37.97
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,35.04,24.24
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,19.61,8.55
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,10.23,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,16.79,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,43.67,28.05
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,104.91,82.78
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,154.04,126.24
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,196.1,162.45
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,238.68,198.02
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,195.68,161.05
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,150.5,121.74
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,119.61,95.26
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,91.88,71.33
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,81.36,62.42
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,71.87,54.38
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,117.65,91.83
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,165.18,129.85
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,175.07,137.43
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,184.93,145.05
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,188.64,147.74
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,192.38,150.49
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,202.47,158.33
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,212.36,166.0
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,199.82,155.64
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,187.7,145.71
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,231.38,180.26
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,290.64,226.34
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,157.07,121.48
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,47.85,33.49
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,107.85,82.27
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,168.0,130.41
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,101.57,77.04
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,36.95,24.61
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,124.57,95.69
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,208.45,162.24
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,264.81,203.72
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,297.28,223.56
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,271.41,193.03
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,216.14,137.36
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,156.37,92.57
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,99.7,62.07
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,72.96,57.71
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,69.83,55.31
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,63.36,49.82
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,56.68,44.03
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,49.81,38.09
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,42.92,31.89
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,32.14,21.95
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,21.24,10.28
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,10.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
