Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,129.21,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,269.74,204.56
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,375.83,304.1
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,491.78,398.5
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,572.56,461.3
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,656.08,522.92
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,722.32,569.07
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,788.65,613.52
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,644.46,507.8
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,448.89,356.85
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,376.43,298.87
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,277.26,218.41
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,325.6,255.92
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,373.54,291.78
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,572.12,442.3
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,720.09,549.13
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,699.39,530.64
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,676.94,512.45
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,646.91,489.74
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,594.19,451.23
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,566.11,430.34
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,538.24,409.37
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,572.62,435.6
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,619.05,469.31
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,720.43,546.02
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,785.26,594.37
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,737.79,559.2
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,688.25,522.71
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,633.6,481.51
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,578.22,438.66
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,421.74,321.24
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,288.95,221.89
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,220.3,169.58
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,159.2,122.73
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,213.46,153.55
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,220.75,142.82
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,164.72,101.99
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,114.31,76.45
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,90.0,72.52
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,82.83,66.73
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,77.13,62.08
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,71.42,57.26
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,61.21,48.31
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,50.85,38.96
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,37.1,26.31
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,23.17,12.16
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,147.12,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,303.43,238.56
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,408.61,338.12
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,522.91,433.96
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,608.11,501.25
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,696.36,567.07
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,756.11,609.71
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,821.86,655.2
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,874.94,690.41
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,926.12,723.52
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,962.57,744.57
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,983.52,754.73
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,1008.94,768.45
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,1030.77,779.65
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,1041.62,784.59
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,1048.44,787.09
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,1048.5,783.81
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,1044.38,778.03
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,1032.08,766.6
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,1015.66,752.76
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,992.34,735.12
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,965.16,715.17
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,753.18,567.84
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,511.23,387.7
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,695.96,529.38
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,809.18,611.18
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,759.4,575.01
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,707.27,536.64
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,651.14,494.28
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,593.67,449.65
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,533.94,401.74
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,473.37,351.66
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,409.67,297.98
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,344.32,241.92
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,279.87,186.21
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,216.73,133.47
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,154.36,87.88
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,95.2,58.38
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,70.34,55.18
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,61.82,48.16
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,57.67,44.78
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,53.51,41.29
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,47.21,35.85
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,40.91,30.19
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,31.53,21.53
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,22.15,11.71
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,10.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,82.87,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,173.09,135.52
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,281.48,231.85
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,380.47,316.37
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,453.09,376.38
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,528.36,436.0
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,596.19,487.64
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,665.16,537.9
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,720.54,576.57
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,775.23,613.88
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,826.82,648.2
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,867.9,674.5
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,904.97,696.43
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,938.86,715.9
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,955.26,724.31
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,968.02,730.47
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,974.73,732.99
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,977.51,733.05
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,969.56,725.72
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,957.77,716.07
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,932.87,697.71
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,913.84,683.54
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,886.25,664.91
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,855.32,644.0
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,827.51,625.24
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,794.19,601.91
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,701.48,532.14
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,608.16,461.7
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,577.66,438.88
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,545.21,413.26
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,500.55,377.97
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,450.73,337.21
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,393.32,288.82
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,334.8,238.54
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,274.28,187.75
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,216.55,140.84
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,155.82,93.98
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,91.01,56.91
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,74.14,58.58
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,76.51,61.06
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,70.28,55.92
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,63.85,50.48
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,56.17,43.85
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,48.38,36.86
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,34.36,24.1
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,22.94,12.67
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,161.67,43.49
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,325.82,262.68
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,430.23,356.78
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,543.17,448.85
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,622.24,509.59
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,703.56,568.32
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,769.28,610.55
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,829.04,645.96
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,878.92,673.36
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,926.61,698.05
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,963.91,719.36
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,998.1,738.54
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,1023.29,751.87
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,1031.3,754.45
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,1043.31,763.92
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,1051.3,770.47
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,1051.05,771.53
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,1046.63,769.76
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,1034.52,763.06
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,1018.31,753.73
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,994.8,740.08
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,967.48,723.71
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,934.13,702.2
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,897.33,678.21
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,855.92,650.81
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,811.47,621.0
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,761.8,584.93
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,709.82,545.81
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,653.31,501.51
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,595.5,455.1
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,535.14,406.81
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,473.99,356.2
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,409.75,301.18
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,346.03,245.47
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,281.07,188.71
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,217.54,135.37
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,155.14,89.89
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,95.8,61.31
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,68.66,54.28
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,65.24,51.72
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,61.48,48.68
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,57.78,45.57
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,51.25,39.9
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,44.71,33.99
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,35.01,24.95
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,25.33,15.0
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,163.43,71.31
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,323.8,263.45
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,428.02,356.53
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,540.4,448.72
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,625.25,514.99
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,712.75,579.92
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,778.67,623.88
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,837.98,661.08
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,887.27,690.39
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,934.22,717.22
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,927.4,710.54
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,909.06,696.81
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,977.89,741.02
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,1052.0,786.64
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,1049.62,783.27
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,1056.88,787.37
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,1058.76,786.54
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,1056.42,783.22
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,1043.55,774.02
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,1026.55,762.41
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,1003.05,745.97
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,975.66,727.1
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,941.86,705.34
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,904.58,681.16
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,862.98,653.85
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,818.23,624.1
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,768.59,588.16
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,716.52,549.09
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,660.47,505.17
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,602.62,458.81
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,541.52,410.11
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,479.51,358.99
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,415.37,304.03
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,351.22,247.94
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,282.27,188.17
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,217.16,133.71
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,152.22,86.61
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,89.8,57.14
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,69.97,55.72
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,66.86,53.33
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,57.91,45.64
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,54.0,42.26
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,48.37,37.31
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,42.78,32.2
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,34.1,24.12
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.52,15.32
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.12,0.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,18.3,9.68
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,41.11,29.71
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,65.46,51.09
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,100.88,82.43
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,151.68,126.44
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,121.82,100.11
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,107.34,86.83
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,100.85,80.89
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,95.6,76.04
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,56.87,43.0
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,22.2,13.36
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,22.22,13.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,22.24,13.25
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,60.12,45.13
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,99.86,78.13
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,72.24,55.01
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,46.27,33.28
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,72.35,55.01
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,99.46,77.36
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,101.0,78.38
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,102.52,79.43
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,107.24,83.26
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,111.9,87.05
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,100.53,77.74
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,89.31,68.58
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,86.46,66.29
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,83.64,64.02
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,83.16,63.7
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,82.69,63.4
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,80.68,61.96
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,78.69,60.54
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,88.82,69.12
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,98.67,77.49
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,125.66,100.04
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,149.44,119.9
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,106.03,84.3
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,63.03,48.46
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,55.65,44.54
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,48.29,38.14
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,40.56,31.25
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,32.85,24.29
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,25.54,17.65
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.94
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,5.23
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,9.5,0.68
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,19.07,10.81
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,33.95,24.4
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,50.32,39.29
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,68.0,55.08
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,85.37,70.31
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,49.06,38.06
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,21.36,13.39
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,40.21,29.97
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,59.17,46.4
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,169.72,142.59
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,281.92,236.82
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,289.81,241.67
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,297.54,246.72
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,219.52,181.38
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,169.42,138.8
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,157.33,128.29
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,145.72,118.18
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,128.06,103.2
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,110.93,88.69
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,128.32,103.13
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,145.49,117.22
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,137.51,110.48
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,129.71,103.96
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,121.28,96.9
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,113.06,90.04
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,127.23,101.97
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,140.97,113.46
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,153.6,124.0
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,165.74,134.1
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,155.29,125.54
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,145.14,117.29
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,105.51,84.35
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,66.27,51.37
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,104.29,83.92
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,138.78,113.27
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,131.33,107.2
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,123.4,101.06
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,110.69,94.92
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,98.42,84.2
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,84.52,71.87
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,70.5,59.22
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,56.35,46.34
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,42.04,33.06
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,28.92,20.65
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.56
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,167.72,117.78
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,328.58,279.77
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,429.82,372.52
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,538.01,465.91
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,628.33,540.55
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,721.5,614.39
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,788.05,664.13
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,854.17,712.21
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,906.02,748.27
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,963.31,787.75
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,1000.36,811.69
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,1034.09,833.09
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,1061.8,849.02
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,1072.16,852.62
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,1081.7,855.35
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,1087.05,855.56
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,1085.64,851.66
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,1079.89,845.0
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,1065.79,834.28
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1047.47,820.84
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,1021.75,800.87
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,992.13,778.36
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,957.83,754.01
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,919.96,727.1
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,877.18,695.51
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,831.16,661.61
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,779.93,622.41
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,726.25,580.07
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,668.55,533.55
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,608.9,484.12
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,546.11,430.49
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,482.44,374.54
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,417.06,315.74
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,351.59,255.84
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,284.88,195.69
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,214.37,135.2
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,148.16,86.49
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,84.59,58.36
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,70.35,57.88
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,67.21,55.36
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,63.41,52.08
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,55.03,44.58
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,49.39,39.57
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,43.77,34.37
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,35.49,26.49
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,27.29,18.1
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,50.75,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,218.74,162.03
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,357.71,301.34
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,457.24,388.83
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,563.57,475.89
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,648.98,540.84
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,736.97,604.08
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,794.19,644.64
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,857.24,688.41
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,909.26,723.04
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,959.08,755.47
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,995.06,778.57
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,1027.74,799.35
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,1037.98,804.66
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,1057.17,816.4
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,1067.28,822.44
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,1073.21,825.9
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,1071.25,823.11
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,1065.03,817.62
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,1052.06,808.76
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1034.88,797.15
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,1011.15,779.67
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,983.43,759.52
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,949.18,735.9
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,911.35,709.71
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,868.53,678.55
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,822.62,645.07
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,771.65,606.57
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,718.26,565.01
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,660.6,519.27
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,601.37,470.96
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,539.29,418.8
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,476.37,364.34
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,411.3,306.89
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,346.66,248.78
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,277.27,187.14
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,211.98,131.81
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,147.44,85.7
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,85.9,59.94
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,73.78,59.75
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,70.44,57.12
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,60.98,48.99
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,56.84,45.47
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,50.96,40.34
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,45.09,34.99
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,36.12,26.56
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,27.17,17.69
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,36.31,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,181.74,137.19
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,292.77,246.4
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,385.52,329.61
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,485.36,415.26
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,579.24,491.56
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,674.7,565.58
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,741.47,613.67
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,807.84,659.87
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,867.39,699.83
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,925.35,737.66
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,963.46,761.6
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,990.43,777.54
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,1019.55,795.08
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,1044.9,810.21
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,1056.35,815.27
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,1063.66,817.73
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,1065.44,817.09
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1048.14,803.53
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1035.77,793.19
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1019.33,780.16
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,997.78,763.78
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,972.21,744.74
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,938.52,721.18
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,901.38,695.19
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,860.56,666.81
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,816.4,635.64
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,766.1,597.31
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,713.43,556.36
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,657.29,511.76
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,599.25,464.42
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,537.32,412.57
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,474.58,358.6
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,410.21,302.09
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,343.09,242.53
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,276.66,184.33
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,211.55,130.19
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,147.29,85.12
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,85.96,69.19
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,75.9,60.87
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,67.09,53.5
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,63.67,50.76
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,60.3,47.98
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,53.81,42.38
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,47.28,36.52
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,38.39,28.24
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,29.54,19.56
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,14.56,0.08
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
