Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,176.56,134.8
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,307.69,255.85
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,398.92,336.03
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,497.27,418.34
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,583.11,486.29
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,667.0,549.81
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,606.14,500.2
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,520.32,429.27
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,712.96,578.01
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,903.04,712.73
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,940.68,736.29
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,967.4,753.16
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,995.78,770.58
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,1020.51,785.45
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,1032.36,792.8
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,1040.16,797.6
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,1041.13,796.28
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1037.89,792.27
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,918.75,707.67
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,782.89,604.65
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,689.1,534.07
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,598.63,464.57
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,770.74,598.79
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,872.99,675.61
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,837.44,648.4
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,788.8,610.49
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,739.65,573.22
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,688.51,533.64
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,633.33,490.06
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,577.25,444.69
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,518.42,396.7
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,459.29,347.02
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,395.6,292.1
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,334.63,238.63
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,272.89,185.46
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,213.04,136.51
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,153.29,94.76
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,96.47,77.94
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,88.59,71.6
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,85.02,68.88
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,78.06,63.01
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,70.84,56.81
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,63.37,50.34
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,52.63,40.76
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,41.74,30.75
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,30.84,20.38
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,15.55,1.7
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,57.48,40.36
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,118.06,94.24
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,170.26,139.96
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,223.59,185.67
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,275.6,229.32
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,349.12,288.75
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,402.97,330.62
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,457.32,371.8
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,343.89,278.13
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,224.48,178.45
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,241.44,191.64
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,258.23,204.26
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,323.94,255.99
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,389.3,306.21
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,314.48,246.76
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,223.04,174.03
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,305.95,238.6
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,367.96,285.27
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,521.98,403.32
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,667.77,510.29
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,657.11,501.59
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,644.93,492.81
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,634.21,485.08
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,621.59,475.92
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,631.09,483.55
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,645.18,493.67
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,607.5,465.27
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,569.27,436.33
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,531.68,407.65
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,492.73,377.21
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,439.34,335.15
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,393.79,298.54
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,349.43,262.17
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,305.9,226.07
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,258.82,188.87
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,216.42,156.78
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,174.26,123.37
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,119.34,96.93
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,106.79,86.8
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,95.55,77.59
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,90.24,73.23
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,85.88,69.57
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,73.14,58.74
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,60.11,47.33
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,45.75,34.36
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,31.15,20.87
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,15.94,3.06
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.17,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,159.43,126.41
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,299.07,251.77
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,386.57,329.12
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,480.44,408.84
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,555.15,469.38
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,639.67,534.89
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,703.63,581.39
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,767.15,626.02
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,570.32,468.89
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,370.37,302.49
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,409.55,332.89
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,448.25,361.4
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,439.32,351.58
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,405.1,322.85
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,418.25,331.29
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,430.75,338.91
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,363.39,285.17
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,276.69,216.48
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,502.15,392.22
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,696.05,532.81
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,678.69,517.55
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,660.06,503.28
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,584.33,447.15
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,529.58,405.8
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,503.87,386.54
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,478.44,367.23
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,441.15,339.2
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,405.72,312.48
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,368.13,284.15
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,340.04,262.75
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,292.18,226.61
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,248.68,193.69
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,201.8,157.48
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,159.86,124.94
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,128.67,100.53
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,98.45,76.52
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,74.34,56.84
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,49.11,37.76
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,47.92,36.96
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,46.75,36.13
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,39.79,30.05
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,32.85,23.91
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,26.31,18.09
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,19.79,12.18
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,13.68,6.54
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,7.58,0.91
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,3.78,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,7.96,1.26
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,10.63,3.63
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,13.69,6.29
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,16.75,8.91
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,42.5,31.06
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,69.24,53.74
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,72.67,56.3
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,76.19,58.95
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,59.61,44.84
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,43.79,31.42
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,105.88,83.13
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,173.14,137.65
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,184.85,146.66
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,196.47,155.71
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,191.24,151.23
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,186.24,147.03
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,193.2,152.41
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,200.0,157.64
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,204.88,161.05
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,209.61,164.34
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,200.34,157.02
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,191.28,149.89
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,190.49,149.34
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,189.63,148.73
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,187.5,147.14
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,185.32,145.51
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,155.57,121.77
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,126.79,98.68
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,107.9,83.63
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,89.35,68.72
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,80.52,61.58
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,71.74,54.45
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,59.28,44.21
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,46.86,33.93
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,47.21,34.35
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.56,36.55
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,54.5,42.91
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,61.32,49.21
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,52.93,41.89
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,44.42,34.37
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,35.55,26.47
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,26.7,18.46
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,19.42,11.71
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,12.16,4.93
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,53.2,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,151.1,55.64
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,273.37,220.54
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,396.57,330.7
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,273.83,231.04
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,123.08,100.48
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,152.79,125.96
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,182.66,150.78
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,338.73,282.6
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,505.54,416.68
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,743.89,600.15
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,952.82,747.06
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,976.45,760.23
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,1008.6,780.8
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,1033.98,794.99
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,1055.6,806.84
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,1065.76,812.04
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1071.69,814.61
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,1069.73,812.06
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1063.43,806.8
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1049.81,796.41
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1031.93,783.38
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1006.67,764.31
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,977.46,742.72
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,943.0,718.99
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,904.92,692.72
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,860.81,662.1
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,813.75,628.95
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,762.66,590.01
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,709.12,548.4
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,651.62,503.08
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,592.45,455.13
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,530.37,404.15
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,467.34,350.66
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,402.22,293.43
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,337.05,235.37
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,270.87,177.69
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,200.26,120.14
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,134.79,76.49
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,74.74,59.65
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,71.74,57.42
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,68.68,55.05
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,64.63,51.77
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,60.53,48.36
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,50.69,39.8
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,45.46,35.16
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,37.63,27.87
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,29.84,20.34
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.58,4.48
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,65.71,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,181.17,93.58
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,300.3,248.67
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,422.03,357.97
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,512.88,436.72
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,608.76,515.36
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,681.82,571.73
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,755.91,626.67
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,816.0,668.76
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,869.17,704.48
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,914.34,733.48
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,956.81,760.03
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,990.92,780.88
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,1021.63,799.17
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,1042.83,809.71
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,1060.06,817.61
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,1054.47,809.58
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,1058.96,808.83
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,1055.77,802.95
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1048.39,794.51
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1034.37,783.33
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1016.28,769.63
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,992.29,750.76
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,964.45,729.53
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,929.84,705.22
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,891.84,678.66
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,849.97,648.7
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,804.95,615.64
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,754.09,577.54
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,700.95,536.99
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,644.93,493.32
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,587.1,447.04
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,526.2,397.07
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,464.4,344.88
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,400.17,289.67
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,332.76,231.09
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,266.34,173.96
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,201.16,121.44
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,136.82,79.41
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,79.8,64.16
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,76.67,61.89
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,73.45,59.41
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,63.92,51.23
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,59.91,47.82
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,54.13,42.8
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,48.31,37.58
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,40.23,30.11
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,32.16,22.36
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,20.06,8.86
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,60.78,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,170.84,103.4
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,288.59,240.33
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,409.56,348.14
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,499.42,424.5
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,594.17,499.67
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,669.83,555.98
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,746.91,610.63
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,806.11,651.68
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,858.39,686.72
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,906.15,716.94
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,951.45,744.85
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,984.41,764.24
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,1013.98,781.26
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,1033.48,791.39
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,1049.03,799.02
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,1043.58,793.67
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,1048.07,795.43
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,1042.53,789.53
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,1032.85,781.12
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1018.03,770.46
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,999.24,757.3
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,972.49,737.9
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,942.2,716.2
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,907.99,693.14
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,870.53,667.73
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,826.4,636.24
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,779.93,601.28
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,730.54,564.21
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,685.26,529.04
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,627.27,483.77
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,569.03,437.09
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,509.38,388.64
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,449.47,338.35
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,387.8,285.05
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,323.87,229.58
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,257.16,172.48
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,191.57,119.4
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,144.53,94.12
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,116.02,95.56
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,112.69,93.21
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,109.29,90.73
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,98.24,81.35
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,86.72,71.42
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,72.72,59.36
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,57.9,46.25
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,46.22,35.54
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,34.43,24.46
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,20.4,9.65
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,7.47,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,14.5,4.2
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,50.11,36.57
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,81.73,64.65
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,118.18,96.72
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,154.81,128.39
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,190.64,158.75
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,227.19,189.04
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,213.47,175.78
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,198.48,161.46
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,224.65,182.23
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,250.71,202.56
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,342.01,276.62
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,457.58,367.29
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,541.33,432.31
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,649.27,513.7
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,549.14,433.44
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,448.68,352.73
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,509.12,398.25
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,544.06,423.73
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,648.93,503.81
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,726.28,562.0
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,519.16,403.65
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,323.99,250.3
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,305.05,235.87
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,273.23,211.16
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,314.59,243.29
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,340.24,262.99
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,345.03,266.62
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,348.2,268.96
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,308.94,238.6
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,272.28,210.27
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,260.94,201.78
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,249.26,192.93
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,288.02,219.23
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,303.42,224.16
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,242.85,180.27
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,200.89,153.17
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,151.05,116.51
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,113.36,92.12
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,100.52,81.66
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,87.53,70.89
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,76.08,61.18
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,64.54,51.25
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,52.9,41.18
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,41.16,30.81
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,30.2,20.9
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,19.06,10.77
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,10.64,2.4
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.33,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,8.35,0.22
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,19.06,9.99
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,29.82,19.32
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,43.65,31.21
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,57.95,43.37
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,73.63,56.53
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,89.19,69.4
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,83.36,64.3
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,78.65,60.16
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,314.25,257.35
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,555.81,447.99
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,377.1,303.21
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,179.63,140.64
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,413.64,329.22
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,632.62,496.49
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,648.46,506.52
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,662.68,516.05
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,668.34,518.04
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,672.09,518.71
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,384.58,300.78
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,110.76,82.98
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,111.9,84.04
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,112.98,84.87
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,412.26,322.52
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,661.2,508.91
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,579.1,445.09
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,492.62,379.04
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,370.84,286.52
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,262.88,202.86
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,278.59,215.34
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,285.95,221.01
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,251.19,194.0
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,218.96,169.02
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,198.86,153.42
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,179.54,138.44
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,161.58,124.81
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,144.43,111.82
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,136.62,105.93
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,128.82,104.93
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,115.08,93.61
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,101.2,82.07
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,88.58,71.48
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,75.85,60.64
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,62.35,49.07
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,48.73,37.15
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,36.32,26.03
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,23.69,14.62
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,13.72,4.86
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,11.41,2.9
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,22.53,13.27
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,34.13,23.52
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,49.64,37.06
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,64.89,50.23
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,89.07,70.84
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,113.16,91.07
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,84.54,66.56
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,60.7,46.13
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,186.59,152.44
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,314.78,256.05
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,668.01,538.42
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,965.85,752.15
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,815.41,639.13
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,635.51,499.77
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,563.19,443.92
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,513.93,403.74
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,802.88,627.29
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,1022.11,781.5
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1009.57,771.29
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,992.96,760.75
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,972.58,746.54
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,948.03,729.36
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,914.2,706.56
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,876.91,681.13
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,836.63,653.26
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,792.89,621.62
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,742.31,582.68
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,689.32,540.88
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,586.5,458.71
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,491.0,382.66
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,485.93,375.64
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,452.3,341.83
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,387.93,283.89
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,323.32,225.29
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,257.79,167.65
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,193.1,115.38
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,128.65,74.79
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,71.45,57.0
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,68.75,54.98
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,65.98,52.85
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,62.23,49.81
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,58.43,46.66
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,53.57,42.46
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,44.95,34.73
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,38.2,28.47
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,31.55,22.06
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,20.97,11.13
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,95.99,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,258.41,201.51
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,363.4,310.24
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,479.88,415.21
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,565.07,489.13
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,654.21,562.56
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,718.98,612.65
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,790.24,665.99
