Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,846.95,705.38
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,902.05,742.37
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,946.08,770.47
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,987.35,796.08
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,1006.02,804.67
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,1032.93,819.27
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,1052.03,828.16
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,1067.14,834.32
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,1073.53,834.55
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,1075.66,832.08
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,1070.46,824.81
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1060.96,814.88
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1044.74,800.1
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1024.34,782.75
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,998.01,762.72
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,967.78,740.22
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,931.61,715.12
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,891.98,687.62
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,848.46,656.11
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,801.78,621.52
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,749.54,582.06
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,694.94,539.91
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,637.36,493.69
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,578.03,444.81
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,515.7,392.73
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,452.43,338.26
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,387.34,280.58
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,322.27,222.38
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,256.63,165.35
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,191.88,113.76
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,127.69,74.64
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,73.36,58.81
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,70.36,56.57
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,67.27,54.18
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,63.93,51.41
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,60.58,48.58
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,51.18,40.43
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,46.34,36.18
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,39.3,29.72
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,32.32,23.04
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,21.8,12.22
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,124.32,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,264.78,207.69
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,364.69,306.51
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,475.44,403.4
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,557.1,471.55
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,637.53,535.08
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,707.78,586.98
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,778.52,637.09
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,833.73,674.69
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,887.38,710.28
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,930.09,737.21
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,958.58,753.65
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,988.83,771.82
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,1015.63,787.81
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,1034.24,798.14
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,1048.88,805.87
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,1055.28,807.1
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,1057.47,805.69
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,1052.44,800.05
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1043.15,791.73
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1028.15,780.79
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1008.98,767.17
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,982.5,747.59
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,952.2,725.48
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,916.48,700.66
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,877.34,673.4
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,833.36,642.88
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,786.47,609.02
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,735.51,569.99
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,682.23,528.28
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,624.72,481.48
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,565.82,432.41
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,504.63,381.69
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,442.62,328.64
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,378.93,272.53
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,315.93,216.66
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,251.92,161.32
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,183.08,107.01
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,121.45,70.45
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,79.57,63.01
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,76.53,60.77
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,73.42,58.42
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,65.79,52.09
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,63.91,50.69
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,58.43,46.04
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,52.93,41.2
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,45.05,34.04
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,35.03,24.76
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.46,12.54
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,9.93,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,120.23,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,250.02,202.77
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,356.45,307.07
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,473.86,413.21
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,558.74,487.79
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,647.37,561.57
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,717.07,616.26
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,787.25,669.41
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,838.97,707.19
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,895.36,747.75
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,938.59,776.03
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,978.91,801.67
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,1011.68,820.87
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,1040.92,837.25
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,1060.47,846.49
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1061.7,842.77
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,1069.56,845.63
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,1073.21,845.74
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1069.12,839.41
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1060.75,830.34
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1045.7,818.34
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1026.49,803.64
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1000.45,782.88
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,970.56,759.64
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,935.24,734.06
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,896.45,706.04
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,853.69,674.2
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,807.64,638.26
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,755.82,597.8
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,701.64,554.63
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,643.92,506.77
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,584.24,456.19
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,521.86,402.9
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,458.56,347.32
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,393.19,288.91
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,327.59,229.71
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,260.91,171.44
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,189.36,114.17
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,123.51,73.99
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,78.97,64.94
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,76.13,62.82
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,73.22,60.57
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,69.34,57.28
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,60.4,49.38
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,55.31,45.03
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,50.21,40.48
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,42.87,33.58
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.57,26.46
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,24.27,14.98
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,131.13,2.32
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,271.51,222.67
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,367.9,315.65
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,473.9,409.93
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,555.78,479.34
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,641.24,547.83
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,707.21,597.43
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,773.36,645.43
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,823.57,680.0
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,877.92,716.9
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,921.98,745.44
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,963.38,771.69
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,994.48,790.32
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,1009.1,797.35
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,1028.43,806.49
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,1043.92,812.93
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,1050.93,815.14
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,1053.78,814.74
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,1047.54,808.77
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1037.09,800.14
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1021.45,789.14
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1001.76,775.48
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,973.71,754.69
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,942.1,731.53
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,876.98,684.79
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,791.11,619.44
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,709.36,556.76
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,632.92,497.23
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,621.33,488.76
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,603.47,474.46
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,595.76,467.76
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,567.65,443.11
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,488.43,378.12
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,420.09,321.88
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,334.88,255.71
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,278.02,215.17
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,224.37,174.69
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,185.31,146.75
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,159.32,121.41
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,125.89,105.47
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,127.07,107.09
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,126.86,107.47
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,114.88,97.42
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,102.6,86.95
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,87.16,73.41
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,71.28,59.16
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,55.89,45.03
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,39.5,29.73
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,24.67,15.27
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,77.23,15.97
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,176.25,139.94
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,296.63,249.08
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,441.68,375.44
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,524.15,446.11
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,610.58,516.38
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,549.63,465.61
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,462.39,391.12
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,682.77,569.14
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,879.34,715.06
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,923.4,742.4
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,953.3,759.86
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,983.12,778.63
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,1009.51,794.85
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,1027.09,803.75
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,1040.77,810.04
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,1046.38,812.89
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,1047.83,813.06
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,778.15,614.8
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,430.55,339.8
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,578.2,457.73
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,716.63,563.75
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,693.67,544.57
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,669.68,525.3
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,578.18,454.71
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,507.36,398.95
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,672.61,533.1
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,771.53,612.45
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,721.93,572.58
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,670.13,530.68
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,592.6,466.08
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,517.72,404.22
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,463.29,358.86
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,409.74,313.34
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,363.43,270.96
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,307.43,219.46
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,248.29,165.61
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,186.28,113.43
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,126.34,78.68
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,83.54,67.46
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,88.83,72.47
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,92.97,76.5
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,89.15,73.39
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,85.28,70.18
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,74.63,60.98
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,63.62,51.24
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,50.26,39.16
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,38.37,28.14
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.5,16.6
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,13.72,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,141.99,58.4
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,288.15,236.51
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,387.09,327.85
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,495.68,422.02
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,576.32,489.49
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,660.29,556.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,724.52,604.41
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,794.43,655.3
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,849.31,692.23
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,902.5,726.93
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,945.49,753.41
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,974.14,769.3
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1003.71,787.21
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1029.73,802.54
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1048.27,811.74
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1062.84,818.37
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,1068.34,820.49
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,1069.57,819.99
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1064.41,814.41
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1054.94,806.13
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1038.32,794.69
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1017.52,780.53
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,990.73,760.94
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,960.03,738.75
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,738.44,576.69
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,489.38,383.07
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,439.88,345.63
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,405.28,318.31
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,412.01,323.91
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,421.47,331.16
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,487.67,382.87
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,527.63,410.58
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,385.72,300.99
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,279.48,220.8
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,225.36,178.39
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,179.34,142.28
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,144.25,114.24
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,110.48,87.03
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,82.74,64.2
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,53.77,42.05
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,89.78,74.12
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,120.78,101.77
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,106.95,90.04
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,93.02,78.09
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,68.07,56.02
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,50.61,40.34
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,43.04,33.35
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,35.43,26.09
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,25.03,15.84
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,42.72,18.61
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,90.35,72.12
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,137.34,115.85
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,185.24,159.57
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,228.48,198.68
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,273.13,238.2
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,308.2,267.64
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,342.53,295.79
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,635.17,546.76
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,913.39,766.69
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,958.28,798.17
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,988.91,819.57
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,946.61,784.49
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,875.04,727.25
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,982.56,808.16
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,1082.08,880.41
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,1087.92,882.31
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,1089.4,881.67
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1083.02,873.82
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1072.25,863.0
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1055.18,849.39
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1033.86,832.83
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,774.36,631.17
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,465.28,377.09
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,564.02,458.39
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,649.6,526.38
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,753.33,612.2
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,803.73,654.57
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,751.25,611.21
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,696.34,565.4
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,637.94,515.65
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,577.86,463.19
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,514.79,406.76
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,450.72,348.06
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,385.0,287.04
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,319.28,225.89
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,252.43,166.21
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,186.42,113.45
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,114.12,69.91
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,77.8,64.65
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,75.29,62.76
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,72.71,60.78
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,69.82,58.36
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,61.85,51.25
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,56.82,46.83
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,51.76,42.23
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,44.87,35.73
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,38.03,29.02
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,27.19,18.25
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.41,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,158.73,98.57
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,319.22,268.75
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,410.32,352.96
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,509.44,439.56
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,586.86,501.78
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,662.36,558.49
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,726.14,603.24
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,789.57,645.81
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,842.29,677.01
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,893.2,705.13
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,931.77,724.23
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,967.29,740.58
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,984.45,746.73
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,1009.91,758.62
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,1023.48,762.61
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,1032.95,764.3
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,1038.56,768.71
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,1040.05,770.82
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,1030.68,766.09
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1017.13,758.74
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1000.95,749.87
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,980.85,738.38
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,952.01,720.54
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,919.78,700.14
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,885.19,677.65
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,847.45,652.79
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,804.53,622.61
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,759.09,589.01
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,663.67,516.08
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,566.11,441.4
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,534.44,416.38
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,498.93,386.96
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,463.19,356.47
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,417.88,316.43
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,364.55,268.04
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,307.21,214.79
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,245.66,162.04
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,179.39,110.71
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,118.84,76.27
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,86.61,71.07
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,82.5,67.89
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,78.35,64.59
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,81.05,67.22
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,81.07,67.43
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,69.65,57.55
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,60.18,49.19
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,51.18,40.9
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.51,29.94
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,27.68,18.45
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,15.92,0.47
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,13.73,3.86
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,29.96,19.9
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,54.68,42.09
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,78.9,63.76
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,118.08,98.24
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,148.48,124.54
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,196.74,165.93
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,246.2,207.39
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,248.18,207.23
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,249.01,206.16
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,228.96,188.02
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,191.02,155.28
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,389.97,319.43
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,551.18,446.22
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,525.12,421.49
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,497.29,396.4
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,422.55,336.45
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,371.79,294.65
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,710.76,563.02
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,970.48,753.33
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,958.09,741.11
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,941.87,728.17
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,921.86,712.69
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,897.82,694.47
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,716.61,556.95
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,522.8,405.66
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,659.84,514.15
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,744.77,578.96
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,656.57,509.06
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,572.99,443.32
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,517.97,400.24
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,465.72,358.88
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,425.02,325.82
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,384.11,291.89
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,343.32,256.34
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,297.64,215.94
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,246.5,169.62
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,184.88,118.31
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,130.97,88.16
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,104.22,84.26
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,103.98,84.53
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,104.51,85.44
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,100.14,82.11
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,97.28,80.02
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,85.52,70.02
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,73.47,59.53
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,59.48,46.95
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,45.22,33.9
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,30.26,20.0
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,15.29,1.33
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,19.97,8.62
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,38.86,26.87
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,78.29,61.38
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,112.26,91.26
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,146.48,120.96
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,181.51,150.8
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,162.32,133.18
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,128.21,103.02
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,112.36,89.39
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,98.23,77.19
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,105.89,83.14
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,113.58,89.03
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,190.86,152.43
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,293.44,233.94
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,183.05,144.97
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,75.91,57.22
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,83.66,63.57
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,91.39,69.78
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,93.43,71.19
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,95.44,72.6
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,144.93,112.63
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,194.59,152.17
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,148.97,115.56
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,104.81,79.94
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,133.86,103.5
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,162.43,126.42
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,181.72,141.5
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,200.46,156.06
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,290.3,226.72
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,367.12,285.49
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,372.01,288.91
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,374.74,290.51
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,206.14,160.01
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,41.64,28.67
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,89.26,67.8
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,134.07,104.22
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,173.14,118.56
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,175.1,104.84
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,114.31,80.17
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,135.79,111.8
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,93.19,75.73
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,76.26,61.47
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,65.58,52.35
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,60.5,48.05
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,55.94,44.31
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,51.36,40.4
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,44.21,34.0
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,37.04,27.32
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.76
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,50.36,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,190.25,140.32
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,308.15,258.89
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,399.05,341.82
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,497.72,427.91
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,574.57,492.01
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,654.21,554.82
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,719.2,603.01
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,779.6,646.37
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,832.44,682.76
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,883.53,717.01
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,925.39,744.2
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,964.44,769.07
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,993.99,785.94
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,1007.16,791.82
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,1021.34,797.43
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,1031.43,800.2
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,1037.7,799.19
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,1039.84,795.3
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,1032.01,784.62
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1020.02,771.23
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1004.42,759.68
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,984.82,745.61
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,958.19,725.58
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,927.93,703.3
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,893.35,679.45
