Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,656.11,497.19
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,455.58,348.57
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,260.29,199.05
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,451.99,346.99
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,595.16,451.16
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,389.62,297.78
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,194.73,148.16
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,354.58,271.47
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,477.14,359.07
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,447.01,331.64
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,399.11,287.81
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,339.53,236.23
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,280.53,185.55
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,221.35,137.53
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,163.55,97.75
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,129.24,95.2
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,163.84,133.31
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,124.94,101.26
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,74.58,58.91
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,67.64,53.18
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,74.3,59.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,68.99,54.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,63.58,50.46
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,55.96,43.77
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,48.21,36.74
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,34.96,24.66
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.3,14.06
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,52.44,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,152.53,102.84
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,240.15,195.51
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,336.55,281.06
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,416.1,349.93
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,501.13,420.4
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,571.25,475.87
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,643.33,529.7
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,702.35,570.53
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,761.07,609.84
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,805.43,636.52
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,853.23,664.54
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,891.43,685.15
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,926.82,703.07
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,954.68,715.76
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,979.09,725.43
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,994.96,728.5
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,992.96,719.99
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,997.82,717.14
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,998.7,711.74
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,992.2,703.26
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,981.7,692.82
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,965.41,682.45
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,945.27,669.91
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,919.2,653.51
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,889.63,635.03
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,854.69,614.31
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,816.67,591.35
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,777.09,565.4
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,734.08,536.26
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,684.27,501.59
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,632.37,464.25
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,578.02,423.71
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,522.24,380.51
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,463.25,333.03
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,403.53,283.51
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,342.86,232.41
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,282.49,181.75
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,214.97,128.55
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,153.5,87.29
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,93.75,64.21
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,84.27,66.65
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,81.58,64.61
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,78.77,62.45
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,69.82,55.01
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,66.84,52.64
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,62.22,49.0
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,57.55,45.18
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,51.44,39.83
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,45.34,34.28
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,35.33,25.06
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.28,15.07
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,45.78,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,137.37,94.73
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,219.5,176.85
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,315.34,260.6
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,394.15,327.77
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,478.52,396.87
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,547.33,451.4
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,618.15,505.27
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,678.13,547.59
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,738.17,588.76
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,787.0,620.91
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,829.07,647.6
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,867.72,671.75
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,903.75,693.78
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,931.17,709.03
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,955.25,721.93
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,973.52,731.22
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,974.36,728.88
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,978.76,730.3
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,979.26,729.21
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,973.43,723.05
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,963.65,714.47
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,910.58,677.16
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,827.24,615.18
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,867.36,646.32
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,871.53,649.83
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,793.51,592.19
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,699.04,521.53
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,658.78,493.05
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,618.12,463.51
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,568.2,426.49
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,525.25,394.09
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,530.8,397.4
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,510.23,378.1
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,453.06,330.53
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,395.5,281.68
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,331.22,231.82
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,285.44,198.99
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,230.89,150.93
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,159.39,95.38
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,112.62,89.35
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,115.08,91.75
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,107.84,86.15
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,100.17,80.13
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,97.72,78.5
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,95.28,76.84
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,85.41,68.71
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.18,60.09
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.25,48.79
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.75
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.19,26.31
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,39.39,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,124.87,87.66
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,200.45,160.71
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,285.57,235.11
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,357.64,297.08
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,435.29,361.53
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,501.28,414.29
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,577.92,473.28
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,638.34,517.24
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,698.92,559.42
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,748.64,592.66
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,796.99,624.2
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,838.46,650.19
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,877.72,674.21
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,906.0,690.27
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,923.44,698.83
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,948.52,712.99
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,969.86,724.51
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,975.23,726.45
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,961.9,716.14
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,958.97,712.05
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,952.13,705.42
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,936.3,694.63
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,916.74,681.47
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,893.11,664.33
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,865.87,644.82
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,832.43,622.1
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,795.95,597.06
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,753.23,565.98
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,708.38,532.74
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,660.78,496.69
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,611.26,458.28
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,531.58,396.63
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,461.16,342.91
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,436.23,319.48
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,389.96,276.07
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,330.49,225.14
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,271.72,175.39
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,212.5,128.55
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,154.63,90.16
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,98.44,77.22
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,84.77,66.08
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,82.3,64.37
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,79.73,62.55
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,76.54,60.07
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,73.29,57.5
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,68.34,53.54
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,63.32,49.4
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,56.44,43.49
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,46.91,35.06
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.32,25.49
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,25.73,15.4
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,12.94,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,17.46,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,43.23,27.23
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,100.61,77.75
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,152.13,122.6
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,220.6,180.66
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,282.56,232.21
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,419.18,342.62
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,561.3,452.01
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,622.16,495.03
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,683.1,537.06
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,731.7,569.29
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,778.98,599.97
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,713.63,548.49
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,626.48,480.87
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,722.64,549.0
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,798.94,600.28
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,880.51,654.73
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,942.0,691.92
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,948.27,694.24
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,950.74,694.82
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,947.77,690.71
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,940.88,684.27
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,925.62,674.46
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,906.63,662.36
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,766.34,564.14
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,603.45,446.07
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,642.36,476.0
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,669.24,495.62
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,626.07,464.01
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,590.31,437.61
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,609.8,453.32
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,603.3,448.27
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,551.25,407.75
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,497.69,365.04
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,395.02,289.34
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,326.78,242.73
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,313.33,222.47
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,271.02,175.52
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,208.69,140.26
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,207.18,154.75
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,156.08,124.14
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,123.44,97.77
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,131.99,105.42
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,133.96,107.59
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,122.18,98.11
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,109.91,88.13
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,96.81,77.64
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,83.23,66.46
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,69.07,54.36
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,54.49,41.6
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,40.74,29.31
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,26.2,15.93
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,13.47,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,9.91,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,20.83,10.46
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,56.43,41.26
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,88.72,69.26
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,127.59,102.54
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,181.67,147.67
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,171.82,139.01
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,173.16,139.23
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,179.03,143.06
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,169.21,134.13
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,289.15,230.78
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,417.34,328.98
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,385.66,301.27
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,330.07,256.47
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,452.01,349.67
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,553.26,424.0
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,635.95,481.85
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,695.59,522.65
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,845.1,629.47
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,955.51,702.2
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,935.33,686.68
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,926.34,679.91
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,911.32,670.0
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,892.7,657.81
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,868.4,641.02
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,840.81,622.03
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,808.48,600.66
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,773.27,576.32
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,689.69,513.35
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,595.17,442.94
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,611.23,456.48
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,600.83,448.51
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,293.58,221.34
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,27.81,16.41
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,208.78,155.91
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,351.08,258.67
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,328.21,234.99
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,284.19,193.96
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,234.41,156.92
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,189.06,127.88
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,159.66,127.11
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,167.25,133.74
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,100.3,79.02
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,17.57,9.41
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,15.64,7.82
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,13.71,6.2
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,11.41,4.26
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,9.12,2.3
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,29.01,19.64
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.09
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.69
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,78.11,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,169.75,126.27
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,252.71,202.95
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,344.02,281.55
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,418.57,343.64
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,497.86,406.71
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,564.33,457.44
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,632.51,506.92
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,690.1,545.7
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,747.43,583.16
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,790.24,610.58
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,835.83,639.6
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,873.25,662.57
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,907.93,683.54
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,933.86,698.35
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,956.39,710.91
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,955.88,707.54
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,964.46,710.54
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,968.13,709.81
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,967.93,706.73
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,959.57,698.57
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,947.33,688.16
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,930.49,675.71
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,909.99,661.05
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,883.34,643.11
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,853.46,623.14
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,819.72,600.65
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,783.12,575.36
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,742.38,545.24
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,699.22,513.03
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,651.92,479.42
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,602.79,443.32
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,550.31,403.69
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,498.42,362.91
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,441.6,316.82
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,384.39,269.18
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,326.16,220.36
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,268.96,172.86
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,211.05,127.63
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,154.52,91.05
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,91.51,71.03
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,87.78,68.24
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,109.44,86.68
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,133.75,107.37
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,107.84,86.05
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,83.31,65.68
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,77.02,60.67
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,70.59,55.4
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,60.95,47.19
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.1,38.56
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,39.49,28.26
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,27.74,17.42
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.01,0.03
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,8.75,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,17.55,8.29
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,34.82,23.51
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,52.2,38.69
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,73.9,57.37
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,95.72,75.88
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,118.63,95.13
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,141.79,114.3
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,84.44,65.94
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,35.99,24.77
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,47.59,34.41
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,59.23,43.98
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,104.39,81.03
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,151.8,119.1
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,187.24,147.31
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,222.8,175.26
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,193.88,151.8
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,166.09,129.36
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,164.43,127.91
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,162.82,126.48
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,151.17,116.8
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,139.7,107.34
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,221.82,172.13
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,320.02,247.48
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,206.78,159.68
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,113.51,86.04
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,90.44,67.67
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,67.67,49.35
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,96.3,72.31
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,124.53,94.66
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,121.79,92.47
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,119.1,90.38
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,157.23,120.65
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,193.69,149.25
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,161.79,124.26
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,130.71,99.89
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,152.73,117.48
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,172.95,133.49
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,161.86,125.23
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,151.02,117.29
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,133.97,109.04
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,118.53,96.34
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,107.98,87.87
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,97.35,79.22
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,71.51,57.12
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,43.66,32.93
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,36.7,26.98
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,29.77,20.93
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,23.63,15.44
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,17.5,9.9
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,11.77,4.68
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,6.06,0.0
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.02,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,1.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.01
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,19.03,10.65
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,24.4,15.22
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,40.56,28.95
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,56.81,42.59
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,39.82,28.05
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,22.93,13.69
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,60.36,44.91
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,100.38,77.73
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,97.87,75.23
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,95.56,72.98
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,173.82,136.03
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,254.78,199.3
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,314.17,244.4
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,352.94,273.11
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,440.22,338.96
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,546.35,416.07
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,435.09,331.61
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,347.23,264.08
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,266.81,203.02
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,180.57,136.59
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,326.91,248.22
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,459.56,344.44
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,400.93,300.6
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,345.4,259.5
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,287.84,216.88
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,228.55,172.34
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,371.76,281.03
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,487.48,364.36
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,465.2,346.91
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,439.82,327.09
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,334.22,249.57
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,247.67,186.98
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,272.52,194.14
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,265.77,171.56
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,211.66,132.81
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,174.17,113.63
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,132.22,105.44
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,136.07,109.02
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,123.54,99.11
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,110.07,88.33
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,103.19,82.84
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,96.09,77.09
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,87.68,70.28
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,78.96,63.06
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,68.37,54.01
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,56.22,43.36
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,43.07,31.58
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,29.76,19.36
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,15.23,2.64
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,78.76,16.03
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,166.06,125.19
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,239.32,190.99
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,327.59,266.16
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,397.96,324.55
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,472.61,384.1
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,536.18,432.49
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,601.36,480.24
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,471.09,375.79
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,272.96,216.25
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,352.62,278.84
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,415.61,326.29
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,532.74,413.56
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,632.5,484.94
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,786.04,595.21
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,905.8,674.87
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,923.63,682.78
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,937.95,689.46
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,943.13,691.37
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,944.5,690.97
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,937.44,685.2
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,926.57,677.11
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,911.3,667.11
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,892.34,654.76
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,790.71,583.08
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,675.29,499.0
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,654.64,486.18
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,639.03,475.8
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,672.49,501.73
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,684.83,511.1
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,595.7,443.34
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,517.19,384.03
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,514.14,381.0
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,486.65,356.76
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,432.35,312.21
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,377.86,266.62
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,306.34,216.77
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,275.17,202.23
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,161.66,119.06
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,56.24,39.9
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,115.97,92.12
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,169.8,136.82
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,139.66,112.47
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,109.05,87.45
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,84.47,66.97
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,60.57,46.77
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,51.77,39.43
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,42.88,31.86
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,34.01,24.12
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,16.3
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.8
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,3.28
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,11.05,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,22.8,12.69
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,43.43,30.61
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,63.57,48.07
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,89.93,70.64
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,127.46,102.14
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,108.7,86.03
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,100.14,78.27
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,102.07,79.59
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,104.41,81.22
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,161.36,127.94
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,238.09,189.38
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,387.28,307.97
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,519.79,408.93
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,460.7,359.61
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,377.33,292.9
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,384.81,297.36
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,391.84,301.1
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,327.26,250.91
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,248.25,189.66
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,391.04,298.05
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,532.99,400.13
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,558.63,417.55
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,581.81,433.75
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,743.75,554.28
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,840.95,624.09
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,808.18,601.05
