Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,429.8,306.42
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,374.04,259.0
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,311.65,214.67
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,284.71,201.56
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,221.01,143.8
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,138.29,79.87
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,90.16,70.09
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,89.34,69.68
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,87.37,68.4
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,78.67,61.45
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,76.44,59.79
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,74.16,58.08
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,69.95,54.8
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,65.66,51.36
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,59.26,45.99
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,52.74,40.34
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,45.02,33.51
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.06,24.49
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,23.59,13.48
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.18,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,19.92,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,58.8,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,145.85,104.4
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,231.67,183.8
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,306.05,248.59
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,388.2,317.03
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,455.41,370.8
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,525.88,424.31
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,586.5,468.66
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,647.98,511.72
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,698.21,543.8
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,751.28,577.03
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,794.51,608.24
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,835.63,637.41
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,870.67,660.61
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,892.06,674.08
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,914.34,689.03
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,933.21,701.71
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,947.72,710.53
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,958.6,716.94
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,960.32,717.96
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,958.1,716.5
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,950.08,710.16
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,938.14,701.24
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,920.09,689.06
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,898.33,674.4
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,870.91,655.85
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,840.19,635.12
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,806.32,611.89
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,769.5,585.21
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,726.7,552.26
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,681.83,517.19
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,634.92,480.54
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,586.09,441.5
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,533.5,398.61
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,480.33,354.21
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,425.71,308.06
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,370.44,260.42
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,299.37,211.23
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,275.57,203.92
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,203.43,152.37
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,139.65,106.56
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,82.36,64.19
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,19.92,11.4
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,68.96,53.44
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,123.0,99.64
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,107.83,87.06
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,93.69,75.32
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,85.25,68.61
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,79.0,63.63
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,69.08,55.16
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.83,46.19
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,48.92,37.35
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,38.94,28.18
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.0,15.74
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,12.92,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,22.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,66.89,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,154.07,114.47
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,241.59,197.36
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,316.22,265.03
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,398.29,337.04
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,465.24,394.47
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,535.14,452.27
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,596.37,500.57
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,658.37,547.8
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,708.9,583.64
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,753.87,614.48
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,797.88,643.78
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,839.8,671.0
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,872.56,691.2
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,902.24,709.05
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,926.83,724.14
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,948.0,736.83
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,877.19,683.39
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,782.84,609.42
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,891.64,690.52
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,965.11,738.89
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,959.47,732.57
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,949.88,724.41
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,933.68,712.82
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,913.67,698.75
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,888.71,680.39
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,860.21,659.64
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,826.04,636.1
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,788.86,608.64
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,748.07,576.85
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,704.59,542.45
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,656.47,504.64
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,606.25,464.23
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,553.29,420.55
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,498.72,374.31
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,441.59,324.86
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,383.61,273.7
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,324.08,221.13
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,264.58,169.93
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,204.54,122.85
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,137.26,80.33
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,88.52,70.74
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,88.42,70.92
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,86.33,69.49
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,84.11,67.95
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,75.9,61.05
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,74.12,59.73
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,70.18,56.58
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,66.16,53.31
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,60.72,48.65
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,55.25,43.8
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,47.17,36.48
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,39.04,28.85
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.16,15.54
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,17.66,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,55.21,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,131.79,97.81
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,207.69,168.3
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,276.83,230.02
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,353.71,296.5
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,426.83,357.55
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,499.64,416.14
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,560.54,463.47
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,622.45,510.11
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,676.97,549.11
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,731.03,585.81
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,775.35,614.59
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,817.87,641.37
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,789.95,617.06
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,743.71,578.65
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,766.28,590.81
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,785.81,599.78
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,883.8,665.4
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,949.48,702.66
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,952.36,698.88
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,951.35,693.27
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,943.69,683.19
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,932.15,670.91
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,915.03,659.8
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,894.21,646.51
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,867.74,629.49
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,838.0,610.38
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,804.01,589.41
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,767.18,564.86
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,726.0,536.37
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,682.51,505.37
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,635.54,471.26
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,586.67,434.6
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,535.2,395.05
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,482.44,352.93
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,427.08,307.13
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,371.07,259.62
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,314.27,211.17
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,252.45,159.93
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,194.33,115.44
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,137.31,81.27
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,91.85,72.88
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,92.02,73.32
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,82.83,65.74
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,80.68,64.15
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,79.72,63.56
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,78.85,63.05
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,74.56,59.66
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,70.16,56.12
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,64.64,51.48
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.33,44.22
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.38,36.16
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.38,27.83
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,27.31,17.12
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.27,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.44,0.0
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.11,2.22
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,11.78,4.54
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,14.46,6.82
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,21.35,12.72
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,28.27,18.57
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,49.09,36.09
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,70.19,53.54
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,75.43,57.68
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,80.68,61.84
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,117.36,91.74
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,154.74,121.63
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,197.02,155.33
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,239.56,188.66
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,258.78,202.84
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,277.78,216.76
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,340.44,264.5
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,383.35,296.29
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,365.71,281.5
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,348.39,267.36
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,389.13,297.85
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,427.93,326.14
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,443.43,336.62
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,457.25,345.92
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,457.21,345.88
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,455.95,345.03
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,383.76,291.81
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,316.17,241.43
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,239.14,183.25
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,167.34,127.92
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,222.13,170.69
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,269.06,206.43
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,282.49,216.0
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,291.93,222.26
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,215.43,164.42
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,147.71,113.06
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,191.29,144.67
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,212.77,160.36
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,186.6,151.41
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,166.22,135.11
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,155.41,126.6
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,143.97,117.47
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,104.02,84.16
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,54.49,41.95
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,47.13,35.82
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,39.79,29.56
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,32.85,23.5
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,25.93,17.35
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,19.41,11.51
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,12.91,5.63
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,7.96,1.02
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.02,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.57,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,18.1,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,50.96,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,131.16,96.11
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,206.34,164.24
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,273.2,223.6
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,353.05,292.29
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,220.18,183.77
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,39.01,27.8
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,60.19,45.86
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,83.03,64.98
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,92.33,72.37
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,101.64,79.69
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,120.54,94.85
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,139.49,109.81
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,185.52,146.68
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,232.11,183.16
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,209.81,164.72
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,188.23,147.09
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,182.47,141.99
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,176.87,137.05
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,162.24,125.26
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,147.89,113.74
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,188.04,144.97
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,228.03,175.34
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,206.49,158.36
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,185.36,141.9
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,176.98,135.09
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,168.65,128.31
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,230.76,176.03
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,291.37,221.35
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,291.02,220.35
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,283.78,214.55
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,314.45,237.48
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,341.65,257.29
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,326.77,246.15
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,312.12,235.37
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,307.71,231.75
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,301.12,226.18
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,259.05,195.24
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,221.07,167.58
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,200.5,152.7
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,180.87,138.64
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,176.39,142.68
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,164.36,133.22
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,134.09,108.7
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,102.52,82.66
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,86.75,69.55
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,70.72,56.01
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,66.09,52.32
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,74.57,59.98
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,65.84,52.42
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.28,46.62
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,49.81,38.15
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.27,29.38
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,27.69,17.57
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.16,0.29
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,12.95,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,38.12,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,101.23,74.26
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,164.9,131.79
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,238.23,196.04
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,308.56,256.95
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,174.59,145.91
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,26.7,17.37
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,50.99,38.2
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,76.85,60.0
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,75.46,58.46
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,74.33,57.18
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,68.92,52.46
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,63.92,48.12
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,70.18,53.07
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,76.6,58.09
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,69.91,52.44
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,63.36,46.93
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,106.97,82.61
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,151.52,118.42
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,157.19,122.72
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,162.79,127.06
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,167.02,130.32
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,171.14,133.5
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,176.31,137.48
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,181.33,141.35
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,182.55,141.95
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,183.69,142.5
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,227.17,176.58
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,269.54,209.28
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,259.18,201.14
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,248.96,193.3
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,269.09,208.98
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,287.02,222.79
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,264.7,205.58
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,242.28,188.36
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,222.74,173.29
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,203.78,158.61
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,205.92,160.39
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,207.13,161.41
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,158.8,123.67
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,111.29,86.09
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,126.91,103.72
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,141.88,116.71
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,136.26,112.49
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,130.53,108.17
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,100.97,83.02
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,70.03,56.32
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,60.82,48.52
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,51.38,40.38
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,58.94,47.18
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,69.09,56.11
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,57.14,45.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,44.59,33.71
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,29.99,19.91
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.18,1.46
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,22.66,12.72
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,38.1,26.63
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,58.96,44.98
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,80.06,63.49
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,103.26,83.43
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,137.34,112.17
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,133.49,108.26
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,139.4,112.43
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,105.53,83.54
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,74.32,56.92
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,138.42,110.12
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,205.24,164.26
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,225.33,179.52
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,263.65,209.13
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,237.71,187.89
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,230.22,181.44
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,229.59,180.23
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,229.02,179.09
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,216.14,168.65
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,203.56,158.51
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,304.38,237.2
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,391.43,303.03
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,337.53,261.21
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,273.29,211.67
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,258.59,200.37
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,244.13,189.09
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,183.13,141.41
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,123.58,94.31
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,242.11,187.91
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,350.87,270.64
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,319.07,246.4
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,288.83,223.77
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,302.16,234.07
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,312.82,241.94
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,256.7,198.93
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,209.62,162.89
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,185.73,144.42
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,162.59,126.42
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,150.58,117.18
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,138.95,108.25
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,114.84,93.33
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,91.01,73.29
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,83.37,66.98
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,75.67,60.56
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,83.7,67.77
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,91.18,74.51
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,79.42,64.62
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,67.55,54.5
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,56.28,44.61
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,44.92,34.49
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,34.43,24.99
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,23.66,15.16
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,14.85,6.97
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.15,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,26.25,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,77.45,14.7
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,155.41,115.74
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,235.69,187.24
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,303.97,246.82
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,378.89,309.89
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,280.18,230.55
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,152.36,123.01
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,132.33,105.9
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,102.69,80.35
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,123.2,96.88
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,143.87,113.2
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,198.13,156.67
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,272.06,214.29
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,268.35,209.83
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,264.38,205.53
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,356.94,276.5
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,470.08,359.42
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,534.97,405.54
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,599.05,450.22
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,656.7,489.81
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,692.84,514.34
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,595.81,443.91
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,517.63,386.21
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,618.15,460.33
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,696.9,516.3
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,779.5,576.87
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,817.22,604.63
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,643.85,478.87
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,452.22,336.45
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,509.12,379.72
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,552.27,410.58
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,541.77,402.47
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,524.4,388.97
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,474.53,351.6
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,428.38,317.07
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,397.24,292.25
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,364.17,265.28
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,325.16,232.7
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,275.07,191.59
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,201.07,144.23
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,174.12,132.94
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,99.53,78.38
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,16.85,8.77
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,75.27,58.63
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,126.14,101.6
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,75.79,59.37
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,19.08,10.9
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,16.77,8.99
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,14.46,7.04
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,11.78,4.7
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.11,2.35
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,6.82,0.33
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.64,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.75,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,5.9,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,11.44,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,38.09,25.05
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,64.17,48.24
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,94.45,74.86
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,125.63,102.1
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,155.74,127.78
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,186.54,153.5
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,249.21,205.54
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,301.1,247.89
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,324.84,265.56
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,347.31,281.96
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,414.53,334.81
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,502.96,402.3
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,569.53,452.16
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,637.23,501.87
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,792.22,619.01
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,913.8,704.55
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,790.24,610.32
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,638.57,491.6
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,808.52,622.04
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,930.06,708.68
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,808.74,616.75
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,653.37,496.68
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,701.21,533.41
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,754.44,571.99
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,698.42,528.95
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,653.07,493.86
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,554.77,420.82
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,465.18,353.33
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,549.92,418.17
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,610.7,462.71
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,391.93,299.72
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,195.81,149.25
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,358.57,273.48
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,479.84,356.18
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,406.69,299.5
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,357.37,264.76
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,305.71,227.19
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,267.64,201.55
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,217.18,150.45
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,150.95,95.18
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,111.06,88.78
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,112.99,90.72
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,68.7,53.52
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,27.56,18.33
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,71.9,56.86
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,115.64,94.61
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,108.08,88.53
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,100.31,82.23
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,86.97,70.93
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,73.21,59.01
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,59.21,46.7
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,44.9,33.8
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,31.05,20.92
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,16.74,4.65
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,23.65,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,72.34,22.08
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,142.36,107.87
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,215.42,173.66
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,280.69,231.64
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,357.86,297.88
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,366.35,305.93
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,373.1,311.21
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,438.53,364.08
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,507.29,417.89
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,564.34,461.25
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,622.47,504.51
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,533.56,431.17
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,432.61,347.68
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,333.58,267.33
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,199.12,157.3
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,210.54,166.33
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,221.91,174.98
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,297.18,233.77
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,356.07,278.44
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,439.26,342.43
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,539.07,416.87
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,592.46,455.71
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,658.66,502.95
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,512.92,393.84
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,373.39,287.23
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,500.4,384.15
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,613.61,466.37
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,644.67,489.23
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,672.23,509.28
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,401.02,309.17
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,145.93,111.02
