Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,389.44,303.34
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,576.16,437.59
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,525.44,394.58
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,473.88,351.29
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,420.31,305.38
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,366.03,258.05
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,306.3,206.59
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,250.19,159.26
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,209.38,137.78
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,204.25,148.85
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,131.22,106.28
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,92.23,73.72
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,111.46,90.38
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,140.83,115.56
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,131.96,108.35
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,126.74,104.29
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,113.96,93.85
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,100.84,82.96
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,76.64,62.03
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,55.56,43.56
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,48.0,36.81
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,40.36,29.75
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,27.85,18.18
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,17.53,5.7
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,30.85,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,91.68,32.98
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,165.49,125.09
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,244.58,195.43
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,312.91,255.38
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,387.66,318.58
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,452.58,371.73
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,520.53,425.1
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,578.9,468.91
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,637.92,511.69
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,685.89,544.19
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,736.12,577.24
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,778.36,603.67
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,818.52,628.13
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,851.43,647.13
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,881.48,663.95
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,893.07,669.47
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,912.08,680.2
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,925.32,685.71
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,934.88,688.88
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,937.89,689.2
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,937.04,687.18
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,930.04,680.0
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,919.19,670.54
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,902.78,658.92
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,882.67,645.03
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,857.34,627.16
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,828.66,607.17
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,795.3,584.98
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,759.06,559.37
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,719.28,529.81
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,676.85,497.82
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,630.67,463.35
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,582.44,426.41
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,503.89,367.66
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,440.33,321.08
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,412.65,294.72
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,367.09,250.7
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,309.52,201.9
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,251.84,154.33
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,193.92,111.22
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,136.65,78.49
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,90.5,70.26
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,79.81,61.63
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,78.15,60.45
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,76.4,59.2
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,73.74,57.16
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,70.98,55.05
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,67.24,52.17
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,58.54,44.99
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,54.35,41.57
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,50.17,38.02
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,43.85,32.53
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,37.54,26.82
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,28.15,18.16
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.75,6.87
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,31.41,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,91.27,35.36
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,165.84,123.33
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,243.92,190.85
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,312.65,249.29
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,387.82,310.77
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,450.87,360.47
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,516.59,410.07
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,574.58,451.9
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,633.25,492.61
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,680.29,523.7
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,729.69,555.28
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,771.57,581.7
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,811.41,606.46
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,844.35,625.83
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,874.51,643.19
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,886.78,650.01
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,906.64,662.07
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,918.89,667.88
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,927.46,671.49
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,930.38,672.93
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,929.5,672.1
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,922.98,666.49
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,912.63,658.58
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,895.91,647.97
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,875.56,635.08
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,850.07,618.09
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,821.34,598.91
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,788.41,576.65
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,752.71,551.4
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,711.83,522.33
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,668.95,491.15
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,622.95,456.54
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,575.18,419.76
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,524.73,380.23
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,473.18,338.72
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,419.81,294.65
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,365.79,249.25
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,306.2,199.74
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,249.98,153.99
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,198.22,119.36
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,162.26,104.13
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,118.81,92.83
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,112.57,88.06
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,98.14,76.46
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,82.63,63.86
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,80.31,62.17
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,77.92,60.4
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,73.98,57.41
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,69.93,54.27
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,64.84,50.15
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,59.7,45.84
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,49.09,36.74
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,40.8,29.38
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,29.87,19.42
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,18.93,7.29
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,11.3,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,30.72,9.45
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,77.04,55.42
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,133.85,104.2
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,181.85,145.71
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,233.4,189.52
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,284.29,231.62
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,339.24,275.82
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,350.52,283.03
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,340.94,273.74
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,319.48,253.94
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,275.67,216.73
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,406.33,318.74
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,544.58,421.38
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,684.55,523.48
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,820.3,617.94
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,845.3,631.09
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,867.34,643.13
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,884.0,651.98
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,889.36,653.44
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,787.73,579.91
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,662.7,488.23
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,786.69,578.57
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,882.4,644.12
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,867.16,632.77
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,848.42,620.15
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,825.03,604.18
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,798.43,585.57
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,766.57,563.13
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,732.07,538.54
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,692.15,509.88
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,650.56,479.42
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,606.53,446.38
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,560.99,411.39
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,512.7,373.48
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,463.87,334.19
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,412.86,292.28
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,357.76,246.67
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,304.3,202.19
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,251.28,159.17
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,198.07,119.74
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,146.24,89.48
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,116.38,90.57
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,157.86,124.6
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,120.3,94.47
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,99.57,77.9
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,95.59,74.89
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,91.36,71.63
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,84.5,66.26
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,78.94,61.89
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,71.2,55.56
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.28,48.9
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,53.98,40.85
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,44.57,32.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.14,21.26
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,19.57,8.07
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,23.22,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,72.11,30.73
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,135.75,100.32
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,202.75,158.55
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,265.35,212.34
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,334.45,270.09
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,393.18,317.97
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,462.23,372.08
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,519.78,416.26
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,578.37,460.0
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,628.22,495.32
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,677.48,529.32
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,719.98,557.32
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,760.89,583.19
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,795.26,604.08
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,827.28,623.13
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,845.33,631.78
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,866.73,642.7
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,881.6,649.55
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,893.06,654.21
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,897.33,655.52
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,897.97,654.62
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,892.24,648.43
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,882.84,640.05
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,867.59,629.72
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,848.82,617.21
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,824.66,601.05
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,797.39,582.06
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,693.89,506.41
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,586.19,427.65
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,633.95,464.84
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,651.38,478.16
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,572.21,418.68
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,506.91,370.06
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,492.46,358.09
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,464.16,332.83
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,388.32,277.67
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,345.87,250.52
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,308.59,213.25
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,250.45,157.37
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,196.86,118.1
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,144.54,87.88
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,102.85,79.75
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,102.02,79.38
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,100.32,78.22
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,98.48,76.96
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,94.45,73.88
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,90.16,70.58
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,85.76,67.28
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,78.49,61.49
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,71.06,55.43
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,63.46,49.06
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.12,40.98
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,44.67,32.58
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,32.57,21.67
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,20.34,8.96
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,32.57,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,95.21,44.3
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,168.2,125.58
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,246.18,193.38
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,314.39,251.69
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,388.85,312.84
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,453.35,363.47
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,520.83,414.06
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,578.72,455.02
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,637.22,494.32
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,683.97,522.95
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,733.12,551.28
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,775.38,576.12
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,815.55,599.15
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,847.93,616.75
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,877.45,632.38
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,852.82,616.6
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,803.85,583.2
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,883.03,637.45
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,931.35,667.18
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,934.01,668.07
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,932.83,667.24
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,878.68,629.89
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,793.72,569.02
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,792.76,568.68
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,788.59,565.35
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,822.23,592.08
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,824.56,596.88
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,791.03,574.51
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,754.68,549.22
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,713.76,519.69
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,670.62,487.97
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,624.92,454.59
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,577.26,418.72
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,526.45,379.42
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,474.07,337.61
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,419.64,293.5
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,364.41,247.63
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,308.01,200.07
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,251.39,153.59
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,193.9,110.79
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,137.12,78.34
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,81.79,62.45
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,80.13,61.34
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,78.51,60.32
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,76.79,59.23
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,74.19,57.39
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,71.5,55.45
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,62.65,48.23
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,59.11,45.47
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,54.63,41.71
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,50.11,37.83
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,44.2,32.66
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,38.31,27.32
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,29.37,19.14
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.42,9.38
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.3,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,8.34,1.31
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,11.77,4.3
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,15.21,7.27
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,19.42,10.82
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,23.64,14.33
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,14.86,6.88
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.09,0.0
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,55.68,40.75
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,109.11,84.18
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,207.61,163.6
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,300.07,235.66
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,414.88,324.11
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,513.44,397.73
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,402.54,311.62
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,253.17,194.84
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,214.1,164.22
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,176.36,134.29
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,218.9,167.17
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,261.33,199.4
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,279.17,212.25
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,296.63,224.76
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,263.4,199.38
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,231.01,174.65
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,409.93,310.39
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,556.17,416.21
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,497.01,371.65
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,435.13,325.88
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,489.21,366.32
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,530.21,395.74
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,429.02,321.74
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,339.69,256.06
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,252.66,191.09
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,171.25,129.2
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,223.48,169.26
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,270.59,204.46
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,221.75,167.67
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,183.06,138.79
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,176.76,134.52
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,170.3,130.21
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,153.75,123.36
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,138.96,111.5
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,140.13,112.83
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,140.96,113.9
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,131.71,106.53
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,128.48,104.2
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,114.48,92.9
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,100.21,81.18
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,86.2,69.32
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,71.96,57.05
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,58.04,44.92
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,43.93,32.39
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,30.56,20.28
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.8,6.95
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,12.99,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,34.94,14.35
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,74.89,53.96
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,125.55,97.65
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,165.65,132.72
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,207.69,168.83
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,247.15,201.6
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,287.46,234.12
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,328.76,266.44
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,370.32,298.09
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,415.36,331.76
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,460.65,364.81
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,438.29,344.77
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,429.12,334.74
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,490.35,379.88
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,572.03,438.04
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,631.72,480.91
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,710.03,535.74
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,680.56,511.28
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,666.36,498.04
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,573.42,429.67
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,480.63,360.53
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,406.97,305.63
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,335.56,251.61
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,332.52,249.38
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,329.25,246.76
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,339.9,254.01
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,349.64,260.5
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,488.1,363.06
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,608.11,447.75
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,542.75,399.69
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,481.66,355.45
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,497.4,367.07
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,504.12,370.76
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,467.85,343.24
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,432.42,316.19
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,391.51,284.99
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,352.92,255.45
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,310.74,214.12
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,246.32,153.14
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,210.35,137.81
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,220.7,160.74
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,137.6,108.49
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,92.53,71.85
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,112.19,88.61
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,142.18,113.91
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,121.29,96.89
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,104.21,82.97
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,95.13,75.77
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,85.63,68.08
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,75.31,59.42
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.59,50.25
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.29,41.33
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,43.73,31.98
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,32.49,21.82
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.08,10.35
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,28.33,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,85.54,43.13
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,149.7,110.8
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,220.08,171.14
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,288.49,229.43
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,359.73,288.52
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,421.4,337.81
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,486.04,387.46
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,542.29,429.19
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,599.33,470.14
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,648.29,504.33
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,696.54,536.59
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,733.79,559.91
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,772.88,584.24
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,805.09,603.52
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,834.62,620.87
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,857.46,634.42
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,877.13,645.93
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,890.82,652.29
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,887.93,647.91
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,787.58,576.38
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,649.7,475.57
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,671.38,490.98
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,690.58,503.31
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,788.03,574.06
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,840.24,611.02
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,728.05,528.9
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,585.54,425.05
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,594.67,432.18
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,592.64,430.44
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,568.04,412.98
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,542.76,394.99
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,416.37,305.37
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,303.68,224.14
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,382.8,281.42
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,439.88,318.41
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,390.63,281.65
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,345.58,249.34
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,309.46,212.66
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,249.98,155.47
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,195.77,115.42
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,142.64,84.72
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,92.28,70.78
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,92.08,70.9
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,90.56,70.02
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,88.92,69.04
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,86.95,67.65
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,84.93,66.2
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,80.67,62.99
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,76.26,59.59
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,68.68,53.29
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,62.9,48.38
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,54.22,41.01
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,45.45,33.32
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.02,23.05
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,22.52,11.6
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,23.28,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,73.33,37.14
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,135.76,100.24
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,203.64,158.32
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,265.54,210.86
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,333.89,267.15
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,402.38,321.73
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,469.62,373.53
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,525.53,415.04
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,582.34,455.91
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,632.21,490.52
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,681.54,523.86
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,723.76,551.94
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,764.32,578.42
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,796.98,598.07
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,821.91,612.36
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,845.75,626.25
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,866.49,638.02
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,766.59,564.98
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,640.39,471.46
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,667.4,490.42
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,692.41,506.63
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,672.49,490.29
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,651.06,473.4
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,769.4,559.57
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,842.2,610.07
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,818.7,593.73
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,792.02,576.28
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,760.48,554.24
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,726.3,529.75
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,687.33,500.92
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,646.33,470.19
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,603.26,437.96
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,558.32,403.56
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,510.27,366.25
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,460.83,326.78
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,409.25,284.53
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,356.93,240.92
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,300.77,204.02
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,279.33,197.41
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,217.61,141.3
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,132.54,75.5
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,123.55,96.21
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,168.66,132.92
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,122.48,96.03
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,82.89,63.96
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,74.07,56.89
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,71.54,54.99
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,68.06,52.37
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,64.5,49.64
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,59.64,45.61
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,54.69,41.4
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,48.29,35.97
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,41.86,30.29
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,32.34,21.67
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.38,10.9
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,29.76,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,89.11,46.65
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,153.26,112.98
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,227.58,175.98
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,291.55,229.5
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,361.47,285.79
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,421.81,332.77
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,484.83,379.83
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,423.9,330.98
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,320.84,250.07
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,326.86,253.25
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,329.83,253.06
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,359.61,273.42
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,388.89,292.71
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,448.58,334.46
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,509.03,375.27
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,577.07,421.12
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,625.34,453.07
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,777.06,556.53
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,883.24,622.79
