Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,885.89,622.95
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,884.95,622.49
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,879.04,619.1
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,869.48,613.57
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,853.8,604.29
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,834.69,592.92
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,753.73,535.78
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,650.62,462.78
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,702.58,502.56
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,719.57,516.71
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,679.97,489.03
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,638.8,460.16
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,602.29,433.16
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,556.5,399.09
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,481.88,345.04
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,423.79,304.36
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,354.04,255.91
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,298.07,218.02
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,297.75,214.29
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,282.9,198.63
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,246.65,170.3
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,205.43,142.52
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,175.89,137.67
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,182.47,143.35
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,136.04,106.48
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,89.84,69.26
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,48.73,35.45
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,24.34,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,76.34,39.99
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,135.03,99.34
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,198.39,153.46
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,258.42,204.52
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,324.62,259.33
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,383.05,306.08
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,444.72,353.7
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,508.0,400.42
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,565.37,441.31
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,614.83,475.58
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,663.86,508.69
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,570.12,435.62
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,433.37,330.8
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,631.81,478.53
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,810.93,601.55
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,834.84,614.75
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,849.39,623.35
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,869.76,634.7
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,886.75,643.78
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,890.92,645.89
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,877.84,637.03
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,872.44,632.17
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,863.45,625.0
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,848.74,615.02
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,830.59,602.9
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,807.55,587.63
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,781.41,570.34
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,660.65,481.67
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,523.12,380.93
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,602.42,441.37
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,644.14,471.86
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,600.54,438.57
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,555.34,403.92
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,507.52,366.65
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,458.57,327.49
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,407.41,285.74
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,355.79,242.84
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,302.96,198.93
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,250.41,156.36
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,205.39,127.5
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,179.33,119.01
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,148.6,116.0
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,160.18,125.69
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,156.35,123.18
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,158.92,125.9
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,145.96,115.74
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,132.51,105.13
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,119.04,94.58
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,105.16,83.51
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,84.7,66.53
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,63.44,48.62
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,55.16,41.57
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,46.8,34.21
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,35.43,24.1
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,24.05,13.13
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,12.22,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,20.3,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,59.33,30.25
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,113.36,82.51
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,181.25,139.32
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,239.89,188.4
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,304.47,240.98
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,363.71,288.05
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,426.75,336.49
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,481.38,376.98
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,537.47,417.42
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,597.02,459.05
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,648.73,494.29
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,691.41,521.46
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,732.66,547.08
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,768.34,568.9
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,801.96,588.83
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,826.48,602.55
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,848.13,614.38
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,864.97,622.6
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,872.49,624.95
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,848.19,604.73
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,790.5,560.97
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,844.83,599.05
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,865.59,611.59
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,850.92,602.39
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,832.78,591.42
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,711.88,507.98
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,562.07,402.28
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,667.42,480.71
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,720.76,520.1
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,682.85,493.39
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,642.79,465.25
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,600.04,434.01
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,555.42,400.46
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,507.77,363.68
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,458.59,324.57
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,407.38,282.84
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,355.37,239.59
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,279.0,190.46
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,264.94,192.82
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,205.62,134.76
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,131.82,73.99
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,121.63,93.93
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,184.96,144.95
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,167.95,131.9
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,159.38,125.72
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,119.89,94.03
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,88.71,68.72
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,78.54,60.66
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,67.66,51.85
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,63.57,48.63
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,59.49,45.3
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,52.17,39.04
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.48,30.57
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,32.95,22.04
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,23.45,12.78
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,15.61,6.88
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,23.65,13.81
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,34.04,22.65
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,44.69,31.63
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,56.58,41.52
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,68.46,51.26
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,81.66,61.95
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,94.86,72.5
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,111.09,85.23
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,127.33,97.79
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,169.06,131.01
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,211.49,164.27
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,394.46,307.72
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,567.15,436.29
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,650.45,497.74
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,755.21,572.9
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,641.66,485.85
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,524.44,395.68
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,630.54,474.7
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,716.09,536.52
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,505.14,381.21
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,256.86,192.8
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,200.89,150.75
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,146.39,108.93
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,204.83,153.77
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,262.45,197.24
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,409.75,308.0
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,527.8,393.65
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,412.13,308.35
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,301.15,225.68
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,414.73,311.24
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,504.68,375.38
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,470.26,348.36
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,436.04,321.56
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,401.51,290.68
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,351.71,244.03
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,293.23,205.02
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,278.32,204.26
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,239.27,167.37
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,179.31,120.22
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,164.16,130.4
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,182.66,145.83
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,141.34,112.62
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,85.7,66.9
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,91.85,72.36
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,97.56,77.43
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,86.18,68.21
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,74.72,58.79
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,63.51,49.32
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,52.22,39.63
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,41.54,30.33
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,30.58,20.66
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,20.98,12.11
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,11.4,3.39
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,5.69,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,32.17,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,95.03,51.95
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,154.89,114.32
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,224.96,174.78
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,242.71,193.04
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,246.35,198.31
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,290.03,234.14
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,334.85,269.53
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,457.09,365.61
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,585.8,462.34
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,633.49,495.23
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,680.39,527.02
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,685.14,527.19
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,672.03,515.05
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,673.31,512.14
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,668.47,504.84
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,659.99,497.6
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,667.22,500.98
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,685.16,511.87
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,701.22,521.31
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,669.06,496.21
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,634.58,469.87
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,638.43,472.4
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,640.42,473.38
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,647.98,478.7
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,653.12,482.28
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,635.29,468.54
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,616.21,454.1
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,547.61,404.88
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,490.13,363.2
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,465.05,345.28
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,439.13,326.49
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,438.23,325.84
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,433.4,321.95
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,404.66,300.7
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,376.81,280.03
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,321.6,239.75
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,268.0,200.91
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,227.18,170.71
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,197.12,148.57
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,174.92,132.21
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,153.46,116.34
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,150.75,120.13
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,149.36,119.32
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,146.01,117.14
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,142.49,114.83
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,125.36,100.95
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,108.0,86.74
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,96.04,76.92
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,83.99,66.91
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,71.22,56.13
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,58.35,45.09
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,46.38,34.74
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,34.31,24.12
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,23.68,14.58
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.77
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,36.65,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,108.07,60.67
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,175.88,131.26
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,251.93,197.13
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,317.32,253.47
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,388.55,312.71
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,449.78,362.02
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,513.45,411.27
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,569.44,453.55
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,623.46,493.19
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,672.2,527.69
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,719.87,559.99
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,761.16,586.4
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,800.38,610.99
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,832.88,629.71
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,852.45,639.41
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,874.64,652.5
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,893.53,663.32
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,905.72,668.4
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,914.31,671.19
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,916.5,671.59
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,914.91,669.68
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,906.44,662.09
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,894.22,652.23
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,877.88,641.44
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,857.95,628.33
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,831.74,610.17
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,802.43,589.92
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,770.62,568.23
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,736.09,543.7
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,697.04,515.6
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,655.83,485.21
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,612.11,451.89
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,566.4,416.2
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,486.01,355.34
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,428.05,312.94
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,404.61,289.55
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,363.69,248.32
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,308.71,201.45
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,253.09,155.35
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,197.55,113.82
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,134.01,75.09
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,84.75,64.68
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,83.31,63.72
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,81.9,62.88
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,80.39,61.97
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,77.06,59.4
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,73.53,56.66
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,64.63,49.46
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,61.19,46.81
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,56.52,43.04
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,51.75,39.07
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,46.25,34.4
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,40.76,29.55
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,32.65,22.17
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,24.55,14.17
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,38.89,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,113.44,64.64
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,181.78,136.76
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,258.32,203.71
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,324.96,261.78
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,397.41,322.9
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,459.63,373.33
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,524.42,423.78
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,581.1,468.22
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,635.61,510.04
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,685.16,545.76
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,733.62,579.22
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,775.07,607.41
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,814.36,633.79
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,836.16,646.3
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,864.26,663.31
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,886.31,676.73
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,905.0,687.85
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,917.27,693.56
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,925.92,696.91
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,928.65,697.41
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,927.53,695.46
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,921.17,688.78
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,910.96,679.67
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,895.2,668.28
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,875.72,654.48
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,851.39,636.5
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,823.63,616.28
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,791.55,593.72
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,756.5,567.67
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,717.83,538.63
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,676.43,507.01
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,631.14,471.63
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,583.65,433.76
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,532.87,392.59
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,480.17,348.79
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,425.4,302.29
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,369.55,254.08
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,311.7,204.11
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,253.22,154.96
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,194.25,109.93
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,135.69,75.13
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,84.0,64.83
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,82.14,63.52
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,79.97,62.03
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,77.66,60.42
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,74.45,57.93
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,64.28,49.5
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,61.36,47.29
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,58.39,45.0
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,54.08,41.48
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,49.72,37.82
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,44.72,33.54
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,36.65,26.39
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,29.86,20.16
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,23.18,13.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,44.34,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,126.92,73.83
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,196.63,149.56
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,274.69,218.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,340.46,275.89
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,411.79,335.57
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,471.36,382.91
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,535.36,431.1
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,590.94,471.72
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,646.59,510.72
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,695.43,541.26
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,742.99,569.57
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,775.44,588.39
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,813.17,610.64
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,844.18,628.72
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,872.24,644.78
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,894.38,655.37
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,913.1,663.7
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,925.14,668.63
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,933.4,671.32
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,936.35,673.79
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,935.38,673.92
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,928.68,669.17
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,918.06,662.01
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,901.41,652.29
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,881.01,640.12
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,855.37,624.45
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,826.35,606.42
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,793.02,584.69
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,756.79,559.3
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,717.42,530.09
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,675.42,498.4
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,629.18,463.58
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,580.82,426.25
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,529.81,385.84
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,477.19,343.0
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,422.43,297.26
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,366.71,249.86
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,309.56,201.23
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,252.1,153.55
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,193.9,109.49
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,136.18,75.35
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,84.67,65.06
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,82.82,63.78
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,80.7,62.22
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,78.44,60.55
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,67.82,51.85
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,65.21,49.85
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,62.0,47.42
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,58.72,44.89
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,54.86,41.79
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,50.98,38.58
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,42.12,31.01
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,37.19,26.64
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,30.08,20.14
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,23.05,13.19
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,35.15,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,104.43,59.46
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,169.46,127.41
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,242.31,191.25
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,306.25,246.92
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,375.95,305.5
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,436.54,354.9
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,499.71,404.34
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,554.99,446.26
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,610.84,487.24
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,568.26,450.16
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,500.43,394.39
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,501.74,392.3
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,498.27,386.13
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,674.95,518.24
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,844.53,633.66
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,856.13,636.88
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,874.8,646.29
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,889.42,652.09
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,900.62,655.65
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,904.37,655.01
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,904.38,652.0
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,898.36,643.92
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,888.58,633.56
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,872.95,620.81
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,853.7,605.9
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,830.14,588.15
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,803.25,568.5
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,772.14,547.83
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,738.18,524.19
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,700.02,496.5
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,659.3,466.7
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,615.15,435.97
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,568.92,402.75
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,519.6,366.17
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,468.67,327.04
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,415.87,284.88
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,362.06,240.92
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,305.86,202.04
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,278.05,187.61
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,212.19,131.01
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,137.93,76.16
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,87.55,66.65
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,86.12,65.81
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,75.59,57.38
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,74.14,56.41
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,72.1,54.93
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,70.02,53.41
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,66.69,50.93
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,58.46,44.27
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,54.98,41.53
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,51.52,38.71
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,45.68,33.79
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,39.82,28.65
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,32.11,21.72
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,24.43,14.3
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,12.04,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,29.77,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,89.07,49.3
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,149.85,110.51
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,217.65,168.6
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,283.83,224.56
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,352.16,280.69
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,412.27,328.59
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,475.25,376.87
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,530.63,418.15
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,586.81,458.78
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,635.42,491.83
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,683.39,523.23
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,721.07,546.44
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,760.49,570.5
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,793.39,588.55
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,823.74,604.63
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,846.84,617.67
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,866.82,628.68
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,880.82,635.11
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,878.79,631.35
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,882.29,632.71
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,882.2,631.82
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,876.26,626.08
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,866.7,618.22
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,852.28,608.62
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,834.36,596.9
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,811.06,580.59
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,784.66,562.37
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,753.89,541.28
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,720.54,518.08
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,684.28,491.89
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,645.44,463.34
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,603.04,432.19
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,558.69,398.81
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,510.99,362.3
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,461.91,323.62
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,410.75,282.11
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,358.76,239.19
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,305.46,195.22
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,251.94,152.12
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,190.33,106.68
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,135.63,74.66
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,85.35,63.69
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,83.72,62.62
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,82.4,61.89
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,80.98,61.08
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,78.03,58.88
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,69.18,51.82
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,65.95,49.57
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,62.65,47.2
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,58.42,43.87
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,54.13,40.39
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,48.44,35.67
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,42.74,30.74
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.4,23.29
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.02,15.33
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,32.77,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,96.74,53.52
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,164.24,120.92
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,238.46,184.35
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,302.87,239.31
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,373.15,297.4
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,435.73,347.69
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,501.38,398.51
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,556.84,439.53
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,612.86,479.62
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,659.9,512.22
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,708.85,544.26
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,748.91,569.63
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,786.92,593.23
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,819.67,613.17
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,839.6,624.24
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,861.7,637.35
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,880.59,648.27
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,892.33,653.16
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,900.34,655.68
