Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,844.93,615.79
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,756.02,550.06
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,735.24,533.7
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,701.34,508.32
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,764.84,552.64
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,811.18,584.29
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,819.66,592.7
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,800.18,582.48
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,768.02,560.23
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,733.25,535.55
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,694.43,506.69
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,653.55,475.83
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,609.72,443.02
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,564.12,408.04
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,515.53,369.96
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,465.83,330.0
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,414.11,287.48
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,361.8,243.79
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,304.57,196.69
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,251.34,153.73
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,196.81,113.46
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,143.28,81.85
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,96.19,72.8
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,89.52,67.65
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,88.23,66.96
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,86.84,66.18
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,100.13,77.31
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,112.49,87.69
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,103.5,80.75
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,94.06,73.36
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,80.31,62.21
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,65.63,50.08
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,57.39,43.24
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.06,36.08
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,38.39,26.63
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,27.66,16.69
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,14.14,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,39.32,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,114.39,64.44
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,185.84,138.39
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,266.65,208.32
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,333.82,266.54
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,406.85,327.74
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,472.25,381.22
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,538.68,433.73
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,596.05,477.79
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,653.58,520.64
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,704.71,555.96
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,754.84,589.21
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,788.07,608.96
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,826.45,632.02
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,858.28,650.39
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,887.27,666.61
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,909.49,679.03
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,928.2,689.07
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,940.29,693.38
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,948.62,695.28
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,950.99,694.21
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,949.36,690.65
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,941.89,682.64
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,930.45,672.27
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,913.38,658.46
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,892.49,642.4
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,866.71,623.94
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,837.45,603.38
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,803.78,581.18
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,767.12,555.35
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,726.15,525.0
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,682.8,492.54
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,636.29,458.24
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,587.67,421.54
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,536.39,381.89
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,483.51,339.92
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,428.52,295.26
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,372.5,248.84
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,314.88,200.99
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,257.02,154.02
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,198.34,110.33
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,140.11,76.03
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,85.81,65.04
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,84.27,64.07
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,82.19,62.56
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,79.95,60.93
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,69.67,52.54
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,67.43,50.79
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,64.29,48.47
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,61.09,46.06
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,56.89,42.76
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,48.63,35.92
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,43.7,31.83
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,38.8,27.57
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,31.73,21.21
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,24.72,14.48
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,12.11,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,32.98,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,97.15,54.23
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,164.16,122.39
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,237.64,185.77
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,301.63,240.97
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,371.47,299.24
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,434.49,350.16
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,500.62,401.48
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,556.69,443.61
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,613.4,484.85
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,661.51,517.65
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,711.73,549.87
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,753.29,576.24
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,792.85,600.86
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,825.96,619.52
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,846.3,629.35
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,868.61,641.86
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,887.67,652.09
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,901.05,657.73
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,910.85,661.12
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,913.82,661.5
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,913.03,659.62
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,907.11,653.29
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,897.38,644.7
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,881.32,633.47
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,861.64,620.06
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,837.27,602.5
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,809.63,582.95
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,777.43,561.0
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,742.5,536.26
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,703.96,508.04
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,663.06,477.68
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,619.02,445.4
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,572.98,410.78
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,523.81,372.93
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,473.34,332.99
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,420.69,290.22
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,367.16,245.92
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,312.19,200.49
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,257.22,156.07
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,201.45,114.86
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,146.29,82.36
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,85.6,64.65
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,85.38,64.74
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,83.75,63.6
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,82.01,62.38
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,80.31,61.2
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,72.5,54.97
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,69.37,52.7
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,66.17,50.32
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,61.99,47.06
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,57.78,43.66
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,51.45,38.4
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,45.06,32.88
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,36.39,25.18
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,25.99,15.61
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.02,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,12.19,2.22
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,31.72,20.02
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,52.34,37.73
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,87.72,67.72
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,119.34,94.43
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,151.41,121.02
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,185.46,148.67
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,244.64,195.58
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,293.54,232.97
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,291.97,229.26
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,271.16,211.04
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,277.64,214.26
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,283.21,216.47
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,217.07,164.93
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,142.72,106.95
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,182.02,137.23
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,221.57,166.63
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,306.26,228.84
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,375.49,277.84
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,325.73,240.55
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,262.39,193.75
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,445.13,326.45
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,590.95,425.41
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,725.82,518.75
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,815.24,579.39
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,794.97,563.54
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,771.51,546.82
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,605.43,432.21
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,431.05,308.92
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,499.52,358.06
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,552.98,393.61
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,497.09,354.41
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,448.98,321.09
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,466.93,332.71
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,460.47,323.36
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,378.86,266.37
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,331.42,237.17
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,305.22,208.96
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,257.82,161.7
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,224.87,144.48
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,214.63,147.98
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,153.29,118.01
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,129.21,99.32
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,129.15,99.82
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,140.83,109.73
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,84.19,64.07
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,19.86,11.01
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,17.54,9.17
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,15.24,7.29
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,12.93,5.38
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,10.64,3.45
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,8.35,1.49
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.06,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.16,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.27,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.13,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.08,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,13.73,3.06
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,30.47,18.76
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,47.26,33.13
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,69.31,51.78
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,99.45,77.0
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,125.03,97.99
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,151.18,119.04
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,143.56,112.07
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,124.62,95.89
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,419.36,333.0
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,689.5,532.59
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,697.91,533.76
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,692.36,525.81
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,766.46,577.3
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,825.8,615.06
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,849.02,627.64
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,869.09,638.32
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,883.49,645.57
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,894.39,650.6
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,899.02,652.29
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,899.92,651.68
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,895.2,646.58
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,886.71,639.18
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,872.32,629.04
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,854.25,616.63
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,831.39,600.25
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,805.15,581.74
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,773.85,560.53
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,739.69,536.05
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,701.75,508.8
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,661.29,479.2
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,617.0,445.82
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,570.67,410.18
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,521.27,371.59
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,470.27,330.74
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,417.08,287.18
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,363.01,242.16
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,307.63,196.02
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,252.12,150.9
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,195.88,108.95
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,140.17,75.83
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,87.01,65.01
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,86.41,64.77
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,75.56,56.19
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,73.82,54.97
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,72.74,54.29
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,71.7,53.64
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,68.85,51.61
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,60.87,45.28
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,57.49,42.7
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,54.15,40.05
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,48.46,35.38
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,42.75,30.5
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,34.79,23.46
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.83,16.03
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.67,0.05
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,34.33,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,101.91,54.42
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,166.62,121.62
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,239.0,183.64
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,301.42,237.14
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,369.57,293.79
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,429.51,342.46
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,492.18,391.61
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,546.05,432.99
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,598.45,472.19
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,646.69,506.13
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,694.06,537.66
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,734.07,562.88
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,772.12,586.27
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,698.98,529.83
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,594.21,448.47
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,566.46,426.26
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,515.88,387.44
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,723.8,541.03
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,882.61,648.64
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,802.23,589.32
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,675.66,495.9
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,417.15,312.2
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,135.66,99.54
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,333.23,249.8
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,533.01,393.25
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,396.73,294.06
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,270.37,200.63
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,206.2,153.01
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,143.45,105.55
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,360.19,269.98
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,547.08,403.94
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,515.89,381.02
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,484.96,358.82
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,452.11,334.17
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,419.71,309.48
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,332.66,246.61
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,259.51,194.53
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,206.08,154.59
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,145.15,108.4
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,192.72,141.34
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,228.37,167.05
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,163.92,130.25
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,128.81,101.86
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,88.64,69.0
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,80.81,62.82
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,85.89,67.33
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,114.06,91.31
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,102.42,81.94
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,90.71,72.41
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,68.39,53.6
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,56.21,43.26
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,50.23,38.11
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,44.21,32.73
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,35.94,25.15
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.01,15.86
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.03,0.65
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,29.91,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,89.63,48.12
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,154.16,114.87
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,226.16,177.55
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,293.39,235.87
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,364.17,295.78
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,424.71,345.21
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,487.76,394.77
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,544.63,438.44
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,602.3,481.36
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,651.42,516.54
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,699.6,550.15
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,741.77,577.98
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,777.8,600.89
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,812.1,622.31
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,843.82,641.71
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,868.35,657.27
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,889.68,670.68
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,904.74,678.53
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,903.18,675.16
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,907.76,677.3
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,908.63,677.0
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,903.57,671.75
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,894.77,664.14
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,880.53,654.04
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,862.67,641.59
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,839.33,624.45
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,812.73,605.16
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,781.57,582.63
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,747.69,557.68
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,711.13,530.47
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,671.8,500.67
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,627.78,466.69
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,581.72,430.36
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,532.94,391.04
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,482.37,349.26
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,429.4,305.21
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,375.46,259.4
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,319.81,211.48
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,263.56,164.14
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,206.95,120.46
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,150.78,85.7
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,93.92,72.48
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,82.04,62.9
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,80.55,61.99
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,78.96,61.0
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,75.57,58.36
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,71.97,55.55
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,69.06,53.4
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,66.08,51.15
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,56.36,43.06
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,51.53,39.05
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,46.33,34.66
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,41.14,30.09
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,34.14,23.76
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,27.21,17.07
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,13.32,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,40.06,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,115.61,62.37
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,186.29,139.06
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,265.34,207.85
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,331.46,265.24
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,403.35,325.18
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,465.66,374.51
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,528.38,421.72
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,560.49,445.31
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,591.84,467.46
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,633.83,495.59
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,673.54,521.04
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,744.06,567.52
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,810.26,609.39
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,841.2,627.16
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,869.13,643.14
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,891.87,656.34
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,911.23,667.39
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,924.27,673.68
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,933.62,677.74
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,936.98,678.81
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,936.45,677.57
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,929.72,671.19
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,919.11,662.53
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,903.4,652.03
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,883.91,639.22
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,859.14,621.82
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,830.94,602.29
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,798.41,580.92
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,762.94,556.04
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,723.1,527.65
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,680.86,496.96
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,635.61,463.09
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,588.24,426.83
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,538.08,387.02
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,486.54,345.17
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,432.3,301.41
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,377.09,255.8
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,321.09,208.9
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,265.19,163.03
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,207.82,119.5
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,150.96,84.66
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,95.22,73.05
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,84.3,64.39
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,112.28,87.73
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,150.57,119.4
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,115.77,91.21
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,83.02,64.43
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,84.05,65.71
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,82.91,65.1
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,74.82,58.55
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,66.46,51.63
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,57.68,44.26
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,48.72,36.5
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,38.73,27.53
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,28.67,18.14
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.44,1.86
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,35.36,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,103.86,54.63
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,171.55,127.41
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,247.01,192.71
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,312.3,249.1
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,383.56,308.52
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,445.52,357.92
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,510.25,407.25
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,566.87,448.61
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,621.65,487.12
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,671.62,520.94
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,720.68,552.13
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,761.74,576.61
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,800.73,599.05
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,824.94,611.06
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,855.23,626.96
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,877.77,638.66
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,897.02,648.13
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,911.61,653.28
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,922.66,656.15
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,925.67,653.15
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,924.84,647.82
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,918.82,640.29
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,908.93,630.57
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,893.47,618.88
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,874.29,605.13
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,849.86,588.11
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,822.06,569.21
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,789.93,548.74
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,754.89,525.05
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,715.8,499.03
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,674.29,470.8
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,629.75,439.25
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,583.07,405.45
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,532.79,367.88
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,481.09,328.24
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,427.4,286.68
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,372.69,243.3
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,316.9,198.64
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,260.92,154.54
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,203.86,113.2
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,147.3,79.82
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,91.57,68.87
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,88.54,66.82
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,78.1,58.6
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,76.73,57.72
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,76.05,57.38
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,75.44,57.11
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,66.42,49.99
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,63.05,47.48
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,60.06,45.22
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,57.15,42.93
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,51.15,37.99
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,45.12,32.81
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,37.18,25.73
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.45,16.81
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,13.77,1.57
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,10.91,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,25.38,9.33
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,64.01,44.99
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,99.66,75.66
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,134.78,105.82
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,171.5,136.8
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,206.69,165.81
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,242.81,194.82
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,315.71,252.5
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,379.44,301.64
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,394.63,310.63
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,389.64,304.41
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,583.6,452.56
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,761.15,578.79
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,690.4,521.91
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,589.55,443.12
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,593.81,444.75
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,595.35,443.87
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,567.8,421.98
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,557.33,412.09
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,624.54,459.54
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,671.59,492.22
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,674.62,492.41
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,675.61,491.51
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,687.96,500.85
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,697.34,508.01
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,721.13,523.55
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,731.57,529.92
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,681.77,494.97
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,629.88,458.59
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,611.33,444.49
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,588.18,426.83
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,585.14,425.28
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,561.71,407.28
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,514.91,370.21
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,466.9,331.42
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,406.41,286.18
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,370.85,261.45
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,330.33,230.74
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,293.19,203.31
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,251.39,177.53
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,224.42,163.73
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,196.66,152.82
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,179.62,139.78
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,156.43,121.95
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,138.38,108.04
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,133.93,104.82
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,135.22,106.24
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,121.67,95.69
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,107.85,84.77
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,94.02,73.66
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,79.95,62.12
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,66.18,50.59
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,52.22,38.64
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,39.12,27.21
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,25.47,15.1
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,12.97,1.26
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,27.77,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,83.32,40.26
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,146.56,106.15
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,220.16,168.6
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,283.28,222.12
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,352.47,279.07
