Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,401.81,318.25
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,452.01,356.43
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,505.48,396.26
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,559.52,435.18
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,627.71,484.25
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,695.21,530.76
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,736.55,555.71
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,775.98,578.91
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,810.17,598.45
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,831.95,609.47
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,808.26,588.75
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,748.88,542.02
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,767.91,551.22
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,783.98,557.49
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,747.34,530.19
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,694.35,492.99
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,752.36,530.53
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,793.95,555.94
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,760.38,536.19
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,725.22,515.03
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,687.89,491.73
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,659.14,473.21
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,659.22,473.65
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,658.45,473.03
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,639.62,459.14
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,618.31,443.39
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,575.11,412.61
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,532.14,381.63
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,475.94,341.07
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,424.11,303.85
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,388.46,277.45
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,354.05,251.66
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,324.83,230.03
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,290.72,205.36
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,253.31,175.87
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,219.24,151.46
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,172.12,132.52
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,141.02,108.2
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,144.48,111.57
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,153.51,119.36
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,139.89,108.83
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,125.95,97.99
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,117.53,91.69
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,103.69,80.82
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,90.04,69.93
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,76.32,58.76
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,60.9,45.9
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.05,34.97
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,38.66,26.73
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,14.78,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,16.7,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,49.06,21.04
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,97.97,69.78
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,148.93,113.4
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,201.43,157.77
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,259.0,205.49
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,329.02,261.89
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,392.91,312.18
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,410.88,324.79
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,407.23,320.63
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,456.03,356.9
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,522.91,405.21
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,496.64,382.5
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,463.66,355.13
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,522.53,396.93
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,562.83,424.54
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,601.72,451.59
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,639.66,477.67
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,613.25,455.35
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,565.57,418.69
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,521.19,385.32
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,458.55,338.83
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,527.84,388.18
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,577.17,422.24
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,600.19,438.21
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,632.29,460.21
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,603.31,438.34
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,585.1,424.11
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,580.24,420.46
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,577.28,417.92
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,568.08,411.32
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,556.2,402.6
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,474.42,343.84
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,403.57,292.9
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,412.5,298.86
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,416.91,300.44
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,305.47,221.45
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,217.31,159.25
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,255.37,184.87
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,289.2,205.87
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,249.19,168.88
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,188.6,121.03
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,133.75,102.71
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,117.78,90.28
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,130.12,100.67
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,147.58,115.2
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,122.56,95.3
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,101.36,78.38
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,58.94,43.77
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,17.53,9.22
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,14.84,7.01
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,12.16,4.76
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,9.49,2.48
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,6.82,0.17
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,4.92,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.02,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.51,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.65
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,28.18,16.69
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,45.59,31.54
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,69.14,51.36
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,100.91,77.87
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,127.65,99.99
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,155.25,122.5
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,310.77,249.03
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,473.67,375.83
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,530.63,416.94
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,589.08,458.69
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,662.57,510.32
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,728.73,555.43
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,674.01,510.58
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,598.45,451.7
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,611.83,459.58
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,622.83,465.14
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,627.0,465.2
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,628.98,463.83
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,672.93,494.51
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,729.78,532.72
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,663.68,483.41
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,596.38,433.96
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,632.34,458.77
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,650.72,470.85
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,653.92,472.75
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,654.16,472.66
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,653.29,472.15
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,651.69,470.88
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,629.31,454.08
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,605.0,435.9
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,580.51,418.22
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,553.28,398.08
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,490.07,352.66
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,432.25,311.26
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,381.86,274.9
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,345.11,248.63
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,322.71,226.73
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,285.65,192.52
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,225.05,141.62
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,155.89,90.05
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,124.27,95.47
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,174.29,135.66
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,163.22,127.09
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,151.85,118.41
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,128.17,99.76
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,112.56,87.46
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,90.85,70.16
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,67.59,51.25
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,61.94,46.69
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.84
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,50.51,37.2
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,44.91,32.35
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,36.3,24.78
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.6,16.82
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.06,1.58
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,25.39,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,76.78,33.29
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,137.65,99.34
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,203.37,155.86
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,264.14,208.23
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,337.11,269.27
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,222.05,178.37
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,74.89,56.21
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,93.08,70.89
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,111.24,85.16
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,109.03,82.89
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,107.28,81.03
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,111.83,84.37
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,116.46,87.76
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,99.42,73.86
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,83.03,60.59
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,102.58,75.71
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,122.24,90.7
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,119.29,88.03
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,116.4,85.46
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,134.81,99.57
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,153.15,113.51
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,256.69,191.33
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,350.71,259.53
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,303.8,224.63
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,247.9,183.29
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,282.83,209.1
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,326.67,240.86
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,498.56,367.16
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,637.19,463.79
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,569.09,413.68
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,505.87,368.08
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,444.08,324.12
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,389.22,284.8
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,424.2,309.45
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,442.7,320.11
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,417.64,297.38
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,373.96,258.08
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,321.62,214.94
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,268.86,172.0
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,216.95,132.96
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,166.29,100.89
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,117.13,90.64
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,112.04,86.82
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,110.62,86.1
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,109.03,85.26
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,105.82,82.9
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,102.63,80.55
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,94.9,74.56
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,91.46,72.08
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,81.02,63.46
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,76.55,59.78
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,57.55,43.52
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,44.69,32.18
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,31.73,20.46
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,18.38,4.75
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,21.22,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,60.55,24.3
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,129.61,94.04
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,197.6,152.21
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,259.15,204.61
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,327.44,261.14
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,396.49,316.46
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,465.34,369.71
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,522.87,412.46
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,581.46,454.52
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,634.54,491.31
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,687.51,526.93
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,730.04,553.11
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,766.66,574.53
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,802.8,595.76
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,836.59,615.09
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,861.53,628.42
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,883.31,639.7
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,897.1,645.84
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,907.25,649.79
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,898.96,643.43
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,900.28,643.54
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,827.83,592.71
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,713.32,511.91
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,702.43,504.65
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,689.56,495.2
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,718.21,514.7
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,733.52,524.97
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,688.55,494.04
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,643.61,463.29
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,601.75,433.18
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,564.03,405.67
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,555.18,399.29
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,539.22,387.13
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,513.26,367.24
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,482.16,342.73
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,420.23,297.51
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,373.07,263.38
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,326.8,220.51
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,270.38,166.87
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,208.1,119.86
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,152.13,84.63
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,96.12,73.2
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,87.82,66.73
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,86.3,65.84
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,84.67,64.85
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,81.8,62.71
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,72.73,55.41
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,69.6,53.13
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,66.39,50.72
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,62.22,47.35
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,58.01,43.85
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,52.02,38.91
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,45.99,33.72
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,37.69,26.37
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.36,18.62
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.18,4.17
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,25.7,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,77.26,30.69
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,140.15,101.8
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,207.75,160.34
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,272.66,215.8
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,341.44,273.1
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,263.25,211.52
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,157.99,124.85
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,161.63,127.36
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,152.34,119.0
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,425.62,337.87
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,673.52,521.88
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,715.35,547.05
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,755.52,571.75
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,783.26,586.62
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,812.59,602.43
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,836.98,616.37
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,858.33,628.2
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,871.71,633.48
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,881.6,636.53
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,887.29,636.91
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,889.37,635.06
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,884.72,629.03
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,876.4,620.85
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,862.65,611.18
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,845.35,599.41
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,822.96,583.32
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,797.33,564.64
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,698.59,494.31
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,594.35,420.4
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,568.5,403.99
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,540.87,385.32
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,512.78,365.26
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,484.19,344.56
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,461.93,328.02
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,432.34,305.51
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,395.61,277.57
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,359.47,249.79
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,330.4,227.51
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,297.47,203.13
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,237.79,166.29
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,197.29,143.86
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,184.85,142.5
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,187.49,144.98
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,157.15,121.74
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,127.5,98.74
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,131.97,102.75
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,139.5,109.18
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,125.65,98.51
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,111.53,87.5
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,97.37,76.24
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,82.98,64.55
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,68.64,52.6
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,54.1,40.23
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,39.83,27.85
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,24.84,14.67
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,13.74,2.13
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,4.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,9.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,21.57,11.45
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,35.24,23.25
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,52.63,37.97
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,69.74,52.3
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,90.39,69.23
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,111.59,86.28
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,69.67,51.97
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,33.65,22.2
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,64.98,47.74
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,98.71,74.73
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,99.1,74.72
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,99.63,74.9
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,114.02,85.96
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,128.44,96.9
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,161.6,122.62
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,194.95,148.11
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,150.0,112.75
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,106.53,78.55
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,259.49,196.46
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,407.7,304.94
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,349.39,260.63
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,278.72,207.89
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,280.58,208.86
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,282.29,209.46
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,390.2,287.89
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,481.34,351.28
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,431.12,314.68
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,383.29,280.36
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,378.71,277.3
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,373.58,273.6
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,327.52,240.4
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,283.98,208.94
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,350.0,256.6
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,403.85,293.13
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,339.93,247.18
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,290.32,212.46
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,297.51,214.79
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,290.51,205.4
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,232.04,150.75
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,150.04,83.56
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,95.56,63.31
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,85.8,65.28
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,84.31,64.41
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,82.7,63.43
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,79.55,61.04
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,70.36,53.62
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,67.56,51.5
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,64.69,49.27
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,60.21,45.64
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.64,41.84
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.01,37.2
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.33
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.45,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.52,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.82,3.96
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,25.83,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,76.67,25.69
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,141.08,101.13
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,213.65,163.51
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,276.69,217.3
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,345.98,274.71
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,407.66,323.94
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,472.59,373.75
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,529.03,415.88
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,586.37,457.29
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,635.19,491.76
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,680.16,522.36
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,722.37,548.08
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,762.8,571.82
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,752.7,560.2
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,719.03,531.56
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,802.55,587.43
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,870.31,627.08
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,873.57,623.9
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,885.13,626.63
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,838.43,592.81
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,758.07,535.09
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,641.52,455.0
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,525.84,373.83
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,716.26,508.52
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,845.96,593.16
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,785.62,549.05
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,705.07,492.64
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,645.11,453.06
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,593.39,418.05
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,516.35,366.23
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,449.34,320.41
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,445.97,318.23
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,440.27,313.73
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,445.8,316.56
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,445.16,313.76
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,396.54,278.66
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,360.81,253.22
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,328.72,229.34
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,297.18,206.02
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,191.0,134.31
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,103.81,74.69
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,145.06,105.64
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,187.61,144.71
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,155.67,120.04
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,113.77,87.33
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,126.36,97.98
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,131.76,102.7
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,118.71,92.74
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,105.4,82.42
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,86.59,67.29
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,70.19,53.86
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,62.07,47.21
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,53.85,40.21
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,42.88,30.54
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,31.78,20.42
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,18.38,4.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,16.42,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,47.44,12.5
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,104.58,74.51
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,174.46,134.12
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,233.72,184.56
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,299.43,239.12
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,357.61,286.27
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,419.32,334.53
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,311.93,248.71
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,171.36,133.81
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,183.11,142.7
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,180.83,140.03
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,198.36,152.94
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,231.7,177.67
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,198.14,150.77
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,180.79,136.59
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,186.18,140.38
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,191.6,144.1
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,192.31,144.01
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,193.06,143.98
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,207.71,154.66
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,222.19,165.06
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,227.74,168.45
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,233.13,171.72
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,464.46,338.87
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,671.78,474.76
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,645.95,453.03
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,619.31,433.75
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,416.91,297.77
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,221.21,159.61
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,312.49,226.28
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,392.91,281.41
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,418.88,298.95
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,437.28,311.33
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,394.46,281.7
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,359.38,257.76
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,334.96,240.86
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,311.41,224.33
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,298.6,213.9
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,287.57,204.2
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,248.26,177.34
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,225.0,163.06
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,205.55,151.06
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,184.79,143.32
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,136.4,105.75
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,99.71,76.82
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,99.48,77.01
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,99.33,77.16
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,92.67,72.12
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,87.43,68.18
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,82.05,63.9
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,76.61,59.46
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,66.79,51.27
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,56.77,42.66
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,44.34,31.76
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,31.66,20.32
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,18.0,4.51
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,21.52,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,65.77,16.41
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,128.68,91.37
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,195.17,148.77
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,255.45,200.68
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,327.71,261.14
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,254.0,203.49
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,154.03,121.39
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,235.79,187.66
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,310.55,246.43
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,318.54,250.59
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,323.51,252.4
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,277.14,214.75
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,244.61,187.62
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,325.68,249.61
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,426.95,324.18
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,521.19,392.92
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,636.4,473.62
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,671.8,496.06
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,723.05,528.99
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,818.63,596.14
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,895.07,645.89
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,879.86,632.88
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,874.83,627.46
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,793.53,569.56
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,679.52,487.63
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,761.62,547.51
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,801.78,576.54
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,772.18,555.69
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,739.81,532.79
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,667.97,478.78
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,591.43,422.38
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,595.76,426.6
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,578.06,413.18
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,531.19,377.03
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,482.47,338.7
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,431.16,297.49
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,378.89,254.66
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,324.52,209.94
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,269.71,165.4
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,214.81,123.62
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,152.33,82.84
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,96.78,61.52
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,84.48,63.15
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,115.07,87.94
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,154.7,119.76
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,143.79,111.37
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,132.34,102.61
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,123.26,95.86
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,111.97,87.18
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,97.79,75.96
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,83.37,64.32
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,63.06,47.6
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,44.34,31.86
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,36.44,24.9
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.51,17.56
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.45,3.48
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,6.29,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
