Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,24.4,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,100.56,65.92
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,162.85,121.8
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,115.23,87.84
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,44.64,31.16
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,58.88,42.96
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,73.06,54.39
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,204.26,161.01
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,341.92,267.3
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,491.37,379.78
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,648.05,491.85
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,691.29,519.13
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,733.17,545.56
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,769.33,567.73
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,798.53,585.14
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,732.54,535.8
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,638.61,466.29
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,680.18,494.68
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,739.16,532.53
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,827.07,593.2
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,881.79,627.9
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,878.79,624.67
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,872.16,619.88
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,859.74,612.1
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,843.79,602.18
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,712.82,510.34
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,549.77,393.51
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,537.66,386.03
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,524.59,376.84
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,407.6,295.15
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,304.81,221.76
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,357.33,260.03
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,403.85,292.57
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,377.43,273.52
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,352.14,255.5
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,380.86,271.11
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,381.19,260.15
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,243.41,165.97
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,183.76,134.47
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,195.01,142.93
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,192.88,141.39
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,129.9,88.73
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,86.11,64.77
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,112.33,86.42
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,161.87,126.77
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,145.79,114.15
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,135.66,106.38
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,122.22,95.99
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,105.55,82.77
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,94.77,74.21
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,79.38,61.6
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,67.41,51.58
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,53.74,39.86
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,40.08,27.95
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,26.26,15.54
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,13.53,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,80.01,51.24
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,141.33,105.96
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,211.25,164.58
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,279.91,221.39
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,341.26,271.12
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,407.32,322.86
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,465.0,366.45
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,533.04,416.12
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,586.97,454.37
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,641.13,491.86
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,685.57,521.38
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,728.75,549.15
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,677.32,507.77
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,604.59,451.65
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,644.76,478.6
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,703.35,516.52
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,708.24,516.22
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,693.47,503.44
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,810.47,585.33
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,892.58,639.39
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,890.31,635.18
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,884.37,629.47
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,872.19,620.8
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,856.42,609.97
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,835.37,596.21
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,810.97,580.24
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,781.08,559.47
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,748.36,536.58
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,703.24,504.69
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,666.83,477.85
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,624.98,447.3
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,581.26,414.74
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,507.85,360.77
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,450.19,319.35
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,426.04,298.0
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,383.77,259.57
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,329.5,215.24
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,275.21,171.18
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,220.59,129.32
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,166.76,93.41
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,143.14,95.57
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,171.68,132.05
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,127.01,97.04
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,83.37,62.4
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,81.25,60.95
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,79.04,59.38
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,75.95,57.19
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,72.78,54.9
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,68.25,51.42
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,63.67,47.78
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,54.42,40.19
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,37.53,25.57
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,27.77,16.52
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,27.41,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,107.16,68.46
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,176.01,131.83
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,239.57,185.92
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,316.47,249.02
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,379.51,298.81
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,446.37,349.16
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,504.68,392.77
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,564.39,436.06
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,615.82,471.25
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,667.02,504.99
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,710.65,532.4
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,749.02,555.79
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,784.43,575.72
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,817.47,593.76
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,843.45,608.55
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,866.41,621.34
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,882.37,628.84
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,882.26,626.23
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,888.29,629.08
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,890.73,629.71
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,887.72,626.24
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,881.06,620.64
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,868.56,612.73
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,852.5,602.65
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,830.91,589.08
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,806.07,573.44
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,776.62,554.72
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,744.4,532.79
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,707.89,506.43
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,669.2,478.14
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,627.35,448.1
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,583.59,415.88
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,536.49,380.38
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,488.07,342.87
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,437.66,302.76
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,386.38,261.04
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,329.9,215.16
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,275.6,171.06
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,220.67,128.86
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,166.47,92.57
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,127.74,81.63
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,135.16,102.99
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,126.51,96.63
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,117.19,89.68
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,127.64,98.4
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,136.17,105.61
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,123.02,95.72
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,109.46,85.33
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,95.44,74.16
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,81.05,62.46
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,67.39,51.22
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,53.48,39.45
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,39.89,27.62
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,26.12,15.23
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,13.47,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,24.86,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,101.3,63.7
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,167.01,125.34
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,229.32,178.54
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,299.43,236.57
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,360.88,286.15
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,434.07,342.5
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,492.12,384.82
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,551.64,426.51
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,603.77,461.98
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,655.82,496.32
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,599.99,451.51
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,520.29,390.29
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,632.66,468.73
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,730.56,532.95
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,801.53,579.77
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,855.86,613.39
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,880.58,627.24
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,890.68,632.12
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,896.14,635.02
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,897.95,635.77
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,801.19,569.38
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,662.0,470.54
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,782.44,557.5
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,854.89,606.6
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,831.62,590.73
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,805.16,573.68
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,775.74,554.7
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,743.52,532.67
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,705.1,505.73
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,664.92,477.1
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,623.29,446.79
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,579.81,414.43
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,536.12,380.99
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,487.35,343.23
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,436.26,303.51
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,384.52,262.19
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,334.34,224.79
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,301.09,202.03
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,253.97,166.5
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,206.97,134.28
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,126.05,87.74
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,85.5,64.23
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,121.23,93.51
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,145.61,113.53
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,125.05,97.48
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,95.74,74.1
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,84.67,65.41
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,73.52,56.47
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,62.63,47.59
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,51.65,38.47
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,41.3,29.69
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,30.57,20.43
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,21.36,12.35
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,12.17,4.14
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.07,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,27.39,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,104.26,64.46
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,172.4,129.51
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,234.2,182.54
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,309.08,244.39
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,181.35,144.82
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,19.8,10.82
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,54.87,39.79
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,94.23,71.53
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,63.02,45.87
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,36.0,23.75
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,65.02,47.0
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,95.69,71.07
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,151.84,114.82
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,209.49,158.54
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,156.4,116.97
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,105.87,77.43
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,275.54,207.18
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,441.96,326.69
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,531.19,388.56
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,599.11,434.76
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,635.92,457.54
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,652.31,466.95
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,556.63,400.38
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,464.67,335.66
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,419.23,303.94
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,375.45,272.76
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,401.1,291.06
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,424.42,307.12
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,523.7,378.01
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,597.88,428.63
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,566.86,406.88
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,534.71,384.68
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,482.5,347.23
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,435.02,313.21
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,413.87,296.75
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,381.16,270.5
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,333.95,236.73
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,299.87,213.96
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,262.83,184.75
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,229.56,159.93
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,196.65,143.52
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,184.4,144.36
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,114.88,89.22
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,29.12,18.86
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,45.65,32.9
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,62.26,46.96
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,54.88,41.0
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,47.51,34.99
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,40.17,28.91
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,32.85,22.72
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,25.93,16.77
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,19.03,10.74
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,13.3,5.63
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.45
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,27.13,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,106.49,63.95
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,179.44,133.87
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,247.77,191.62
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,321.55,251.82
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,386.24,303.14
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,454.98,355.37
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,514.23,398.37
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,574.87,440.67
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,627.82,476.03
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,680.67,509.44
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,721.45,533.52
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,764.0,558.37
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,800.9,579.01
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,835.5,597.89
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,861.16,609.09
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,872.39,611.23
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,891.26,619.21
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,906.88,625.07
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,912.91,626.22
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,915.22,625.39
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,911.45,622.09
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,903.89,616.74
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,890.79,609.46
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,873.99,600.06
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,851.91,587.48
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,826.43,572.8
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,796.14,554.26
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,762.87,533.21
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,724.57,507.34
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,684.03,479.44
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,641.35,450.38
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,596.53,418.89
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,548.16,383.85
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,498.26,346.47
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,445.95,305.82
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,392.63,263.29
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,337.95,219.16
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,283.02,174.84
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,227.11,131.97
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,171.67,94.79
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,107.66,62.97
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,83.38,62.24
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,82.02,61.38
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,80.58,60.42
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,78.22,58.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,69.96,52.2
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,66.75,49.88
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,63.46,47.44
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,59.23,44.15
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,54.94,40.71
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,48.89,35.72
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,42.81,30.5
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,34.48,23.14
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.12,15.08
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,26.68,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,103.33,60.17
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,173.84,129.73
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,237.23,184.08
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,313.61,246.88
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,377.16,297.31
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,444.52,348.4
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,503.37,391.65
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,563.65,434.27
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,616.39,469.49
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,669.01,503.2
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,713.28,529.08
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,756.1,553.16
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,787.94,569.32
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,821.83,586.4
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,847.96,598.95
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,871.07,609.51
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,888.46,616.47
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,902.45,621.4
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,895.23,615.86
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,897.31,616.36
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,893.92,612.32
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,886.86,606.27
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,874.39,600.19
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,858.36,591.95
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,836.78,579.8
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,811.94,565.4
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,756.53,527.79
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,684.96,478.77
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,656.73,461.81
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,626.95,442.75
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,617.24,437.68
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,586.12,416.39
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,533.71,377.24
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,486.39,342.55
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,443.61,309.66
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,389.34,265.29
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,338.59,227.2
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,303.71,202.71
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,243.17,152.6
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,171.04,97.53
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,148.35,98.57
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,168.16,129.35
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,133.6,102.56
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,103.57,79.04
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,109.26,83.96
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,119.24,92.33
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,109.77,85.11
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,99.97,77.52
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,88.07,68.06
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,75.78,58.07
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,61.35,46.14
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.12,34.07
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.41,24.64
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.61,14.48
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.9,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,25.52,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,103.39,57.82
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,176.48,131.16
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,241.09,186.81
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,318.78,251.19
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,383.75,303.98
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,452.64,357.91
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,512.45,402.89
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,573.69,447.34
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,626.08,483.0
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,678.25,516.93
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,722.56,543.99
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,761.05,566.39
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,795.82,586.18
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,828.07,603.98
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,853.84,617.49
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,876.54,628.77
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,756.46,543.93
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,588.17,423.75
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,698.0,499.62
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,804.62,567.84
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,862.51,603.94
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,885.57,615.45
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,872.67,605.09
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,856.26,593.11
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,719.39,500.19
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,548.81,382.46
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,419.2,295.99
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,307.64,218.57
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,398.98,282.32
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,485.61,338.66
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,496.47,344.74
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,501.12,346.89
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,456.42,316.01
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,414.65,287.51
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,415.98,285.39
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,389.36,259.06
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,335.23,216.46
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,281.38,174.14
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,226.85,132.74
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,173.06,96.75
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,120.39,72.64
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,89.57,66.75
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,87.98,65.92
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,86.27,64.92
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,104.74,80.04
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,125.92,97.27
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,114.63,88.65
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,102.87,79.62
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,90.83,70.02
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,78.42,59.9
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,65.27,49.15
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,51.8,37.79
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,38.52,26.24
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,24.64,13.54
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,12.66,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,20.55,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,97.25,52.01
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,170.83,127.31
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,235.57,183.38
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,313.69,248.35
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,380.61,302.71
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,451.92,358.29
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,512.24,403.14
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,574.13,447.43
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,628.34,484.63
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,682.53,519.99
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,728.01,548.12
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,768.06,571.92
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,804.98,593.14
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,839.52,612.4
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,866.57,627.73
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,890.53,641.01
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,908.36,649.59
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,909.88,647.9
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,916.09,650.78
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,918.61,651.41
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,915.11,647.09
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,907.85,640.59
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,895.07,631.55
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,878.64,620.35
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,856.55,604.98
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,831.12,587.61
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,800.97,568.45
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,767.94,546.37
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,732.04,521.79
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,693.3,494.76
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,649.71,463.68
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,604.06,430.35
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,555.28,393.88
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,505.05,355.25
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,452.39,313.74
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,398.78,270.41
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,343.68,225.36
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,288.35,180.19
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,226.01,132.03
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,169.44,93.32
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,140.92,91.99
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,166.67,128.72
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,121.35,93.19
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,83.26,62.9
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,81.0,61.32
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,72.55,54.61
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,69.08,52.07
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,65.53,49.4
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,61.0,45.84
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,56.41,42.13
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,50.03,36.82
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,43.61,31.26
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,34.5,23.18
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,23.7,12.89
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,22.52,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,98.32,49.79
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,172.6,128.09
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,238.1,184.46
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,316.94,248.87
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,382.79,300.6
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,452.74,352.4
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,512.51,394.77
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,573.75,436.29
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,627.1,471.09
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,680.22,504.08
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,725.5,530.83
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,765.03,553.28
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,800.52,573.59
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,833.48,592.11
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,714.14,510.8
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,543.86,392.13
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,613.96,440.13
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,662.81,471.08
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,800.4,563.57
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,914.53,634.52
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,772.4,539.17
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,592.91,417.02
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,505.78,358.9
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,405.8,289.67
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,337.25,242.05
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,261.39,188.06
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,379.03,272.12
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,487.85,345.85
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,612.62,434.2
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,683.33,483.09
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,540.39,382.65
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,405.11,287.84
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,386.12,274.97
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,364.22,259.11
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,330.23,235.31
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,297.06,212.21
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,314.12,220.3
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,311.2,211.89
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,251.64,160.22
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,176.99,100.04
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,124.58,75.66
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,93.09,69.78
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,91.63,69.03
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,90.04,68.14
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,87.85,66.61
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,85.58,65.01
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,81.71,62.21
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,77.71,59.25
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,71.94,54.74
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,63.23,47.63
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.2,40.98
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.09,34.01
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,35.98,24.2
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,24.81,13.43
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
