Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,14.01,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,84.53,39.05
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,153.8,113.39
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,217.38,168.27
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,289.1,228.16
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,352.88,280.38
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,428.39,339.69
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,488.45,385.17
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,550.17,430.34
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,579.11,448.5
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,595.4,457.3
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,676.19,513.15
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,748.91,560.14
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,723.41,537.98
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,680.24,503.52
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,700.23,514.17
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,717.44,522.29
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,765.19,552.12
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,811.0,579.74
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,874.58,621.78
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,904.41,638.1
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,852.76,600.14
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,768.59,539.08
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,835.77,585.96
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,867.26,605.5
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,845.53,589.46
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,820.53,572.07
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,790.86,553.01
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,758.35,531.25
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,721.43,504.91
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,682.23,476.76
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,639.83,447.0
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,595.46,415.2
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,547.83,380.75
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,498.72,344.17
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,447.25,304.53
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,394.95,263.26
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,337.79,218.12
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,282.62,174.29
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,240.6,151.53
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,230.56,156.02
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,156.36,102.95
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,93.5,69.62
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,84.67,63.07
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,83.1,62.18
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,82.36,61.81
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,81.69,61.51
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,78.02,58.87
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,74.23,56.09
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,69.4,52.36
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,61.87,46.26
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,53.48,39.34
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.01,32.1
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.2,22.6
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.35,12.08
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,75.06,30.96
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,156.86,115.33
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,220.49,170.31
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,292.42,229.93
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,362.15,285.18
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,432.21,338.11
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,492.24,381.53
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,553.93,424.27
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,608.48,460.61
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,663.15,495.59
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,708.03,522.78
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,751.56,548.52
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,784.07,567.15
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,819.09,587.3
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,846.08,602.67
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,870.1,616.18
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,890.18,625.96
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,894.21,625.82
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,900.53,626.69
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,903.23,625.38
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,900.4,620.85
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,893.88,614.25
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,881.46,605.49
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,865.44,594.71
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,843.82,581.38
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,818.91,566.1
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,749.4,517.78
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,664.3,458.86
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,634.14,438.78
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,602.94,417.25
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,543.0,376.47
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,490.48,340.6
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,451.07,313.95
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,413.9,288.48
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,403.03,280.22
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,387.66,267.36
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,346.34,230.91
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,284.09,175.99
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,237.93,151.44
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,236.86,163.38
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,157.54,104.19
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,91.72,67.97
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,83.02,61.52
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,81.39,60.58
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,78.31,58.32
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,75.06,55.91
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,71.44,53.3
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,67.72,50.54
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,62.32,46.32
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,56.79,41.86
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,50.14,36.38
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,43.42,30.62
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.34,20.16
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.4,10.4
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,82.18,30.06
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,177.71,129.81
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,245.57,188.72
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,321.78,251.83
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,387.88,304.78
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,458.08,358.55
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,518.57,401.35
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,580.56,442.9
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,634.0,475.32
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,687.2,504.86
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,728.31,527.07
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,771.7,550.1
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,808.17,567.73
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,842.19,583.48
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,868.99,598.64
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,892.68,612.07
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,897.73,613.21
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,911.39,619.88
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,917.76,623.46
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,920.45,625.09
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,917.54,622.27
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,910.86,617.4
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,897.74,609.16
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,880.98,598.9
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,859.36,585.48
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,834.35,570.05
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,725.75,497.92
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,602.42,414.44
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,601.5,415.13
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,595.9,411.23
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,591.23,407.66
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,578.76,398.47
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,540.81,372.42
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,500.77,344.23
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,455.28,311.14
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,408.48,276.2
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,352.84,236.01
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,302.95,200.34
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,260.8,170.58
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,228.74,150.42
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,188.1,128.35
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,165.02,124.71
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,153.25,116.3
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,140.69,107.14
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,129.16,98.45
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,117.05,89.21
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,90.75,68.59
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,66.68,49.41
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,62.21,46.0
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,57.69,42.4
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,50.64,36.61
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.5,30.52
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.67,20.24
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.07,10.54
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,68.8,20.27
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,143.25,103.47
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,206.33,157.53
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,277.54,216.11
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,342.51,268.43
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,412.76,322.98
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,472.52,366.79
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,542.84,416.26
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,599.18,454.41
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,655.84,491.63
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,702.38,521.08
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,747.69,548.81
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,786.05,571.45
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,822.33,592.48
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,843.77,604.96
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,868.53,619.75
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,886.75,629.56
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,901.62,637.33
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,909.8,641.32
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,914.33,643.18
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,911.84,639.97
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,905.62,634.6
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,788.66,555.26
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,654.19,461.17
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,661.59,466.37
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,666.05,468.55
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,731.76,516.51
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,756.84,536.61
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,729.24,515.76
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,688.21,486.41
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,645.01,455.96
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,599.98,423.48
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,551.63,387.85
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,501.78,350.11
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,449.56,310.28
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,396.73,268.8
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,339.43,228.42
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,309.72,211.15
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,266.83,181.21
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,229.76,157.36
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,161.0,106.68
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,92.94,68.84
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,120.73,91.35
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,157.55,120.95
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,121.94,93.03
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,83.91,62.85
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,82.33,62.1
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,78.4,59.34
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,71.88,54.23
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,65.26,48.87
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,55.71,40.99
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.01,32.72
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,34.31,22.45
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,22.51,10.63
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,66.74,14.71
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,140.11,100.98
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,202.84,155.37
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,273.78,214.21
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,337.32,265.69
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,405.62,318.86
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,464.89,362.94
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,534.69,412.62
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,482.57,369.41
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,406.99,309.42
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,538.27,404.43
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,659.86,486.43
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,689.87,500.54
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,717.2,513.25
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,792.54,559.3
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,858.04,595.33
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,875.06,600.55
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,896.15,608.71
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,903.46,610.79
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,907.15,611.04
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,904.35,607.34
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,897.86,601.69
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,870.87,587.21
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,855.13,579.61
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,834.28,567.52
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,810.24,553.42
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,724.15,495.68
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,620.39,425.82
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,665.83,460.46
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,680.81,472.99
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,505.91,354.25
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,347.64,244.47
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,419.03,294.63
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,468.09,325.53
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,383.72,267.3
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,323.36,227.3
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,316.22,220.38
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,305.81,209.92
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,250.69,161.16
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,176.9,100.43
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,133.76,82.55
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,120.34,90.36
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,129.69,98.23
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,144.44,110.38
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,131.53,100.52
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,117.86,90.02
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,107.99,82.61
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,97.78,74.78
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,86.53,65.93
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,74.99,56.62
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,62.19,46.02
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,49.13,34.94
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,34.78,22.56
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,20.36,8.65
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,10.62,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,19.92,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,45.16,29.14
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,87.92,65.03
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,124.96,96.03
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,163.44,127.72
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,203.85,160.19
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,239.95,188.29
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,276.37,215.89
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,238.66,184.51
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,211.5,161.14
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,226.39,171.49
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,240.95,181.29
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,202.21,150.55
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,181.33,133.51
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,408.07,302.42
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,625.41,450.95
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,763.53,540.65
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,882.41,611.7
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,890.51,613.27
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,895.07,614.17
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,893.26,610.12
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,887.81,604.08
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,876.0,597.45
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,860.66,588.79
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,766.03,527.0
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,657.68,454.87
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,664.84,461.67
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,673.68,468.06
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,684.09,478.06
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,678.75,476.88
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,637.02,447.73
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,593.57,416.97
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,534.99,374.96
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,479.62,335.0
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,441.31,306.15
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,402.82,276.91
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,253.47,175.24
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,144.45,103.21
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,144.84,104.14
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,144.95,104.67
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,125.7,84.33
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,117.17,88.59
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,138.42,105.89
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,156.68,120.82
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,143.01,110.34
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,122.57,94.42
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,109.33,84.3
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,98.56,75.99
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,84.21,64.41
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,69.79,52.56
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,55.32,40.53
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,40.76,28.18
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,27.43,16.68
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,13.72,3.77
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,74.5,2.88
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,161.42,115.47
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,232.25,177.08
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,310.07,240.97
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,378.32,295.11
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,451.25,350.48
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,511.58,394.71
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,573.53,438.45
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,627.86,474.09
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,682.21,507.77
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,724.09,533.16
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,767.99,559.51
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,805.42,581.17
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,840.47,601.08
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,866.85,617.19
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,890.14,631.3
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,895.97,634.34
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,910.22,642.83
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,916.32,646.94
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,918.74,648.85
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,836.74,592.96
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,708.3,502.25
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,687.38,488.32
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,665.14,472.74
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,677.95,481.68
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,687.11,487.79
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,750.49,534.95
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,770.86,552.71
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,657.19,470.17
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,536.45,382.83
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,472.44,338.19
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,412.69,295.95
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,338.18,243.29
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,269.67,194.39
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,353.79,250.94
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,398.28,271.59
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,246.36,166.72
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,168.33,121.15
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,206.46,146.23
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,235.45,164.91
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,203.83,144.69
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,180.7,138.65
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,121.98,92.87
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,76.75,56.99
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,74.55,55.44
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,66.76,49.29
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,63.75,47.11
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,60.7,44.85
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,55.67,40.87
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,50.55,36.68
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,44.34,31.44
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,38.14,25.99
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,29.24,18.07
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.1,6.98
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,70.45,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,153.23,109.28
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,220.21,169.14
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,301.84,237.26
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,367.95,291.32
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,438.53,346.83
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,498.9,392.57
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,561.02,437.99
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,615.41,476.5
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,669.94,513.26
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,711.13,540.33
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,754.58,568.68
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,697.34,525.08
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,610.24,458.43
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,640.85,478.04
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,669.74,495.33
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,811.45,594.14
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,902.13,650.89
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,909.8,652.97
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,913.76,653.52
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,911.1,649.17
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,904.69,642.63
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,893.19,632.53
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,877.98,620.27
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,701.09,499.3
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,479.21,341.51
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,557.51,397.61
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,623.45,441.93
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,526.5,373.69
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,439.51,312.53
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,469.11,333.56
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,487.16,345.3
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,515.43,364.58
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,506.98,355.06
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,454.13,313.63
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,400.27,270.53
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,326.4,221.04
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,295.53,207.28
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,244.33,157.5
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,175.67,96.43
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,112.71,63.78
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,84.06,62.35
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,82.35,61.35
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,80.54,60.23
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,73.57,54.79
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,72.82,54.39
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,69.05,51.61
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,65.19,48.7
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,60.97,45.41
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,56.78,42.02
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,49.35,35.74
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.57,27.29
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.25,18.15
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,18.97,6.42
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,65.84,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,143.22,101.17
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,209.03,159.63
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,284.03,221.59
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,355.63,279.05
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,428.26,335.17
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,489.48,380.3
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,552.52,424.93
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,606.75,461.13
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,661.05,495.65
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,706.85,523.52
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,751.39,549.93
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,646.96,474.02
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,495.43,363.87
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,466.45,341.95
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,413.86,302.64
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,521.73,378.35
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,629.35,449.91
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,642.96,457.74
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,655.12,465.43
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,800.55,564.61
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,891.95,622.51
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,879.63,613.94
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,863.78,604.34
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,842.76,591.53
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,818.49,576.68
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,789.17,558.55
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,757.05,537.73
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,720.83,512.3
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,682.27,484.83
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,640.5,455.28
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,596.76,423.59
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,549.53,388.81
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,502.65,353.1
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,449.72,312.58
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,396.08,270.26
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,341.34,225.78
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,286.57,181.16
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,231.02,137.59
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,176.35,99.37
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,122.19,72.1
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,85.68,63.71
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,106.34,80.68
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,125.86,96.75
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,109.64,84.01
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,92.15,70.16
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,84.59,64.39
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,76.73,58.25
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,67.17,50.57
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,59.56,44.33
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,48.98,35.5
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,40.73,28.35
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,29.82,18.62
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,18.9,5.71
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,58.75,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,127.59,89.53
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,191.36,146.67
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,263.86,207.06
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,239.35,188.93
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,204.1,160.57
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,367.41,289.47
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,527.68,408.73
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,583.13,446.3
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,638.81,483.73
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,536.67,405.25
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,389.6,293.81
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,609.07,454.94
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,810.48,588.92
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,839.4,601.3
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,865.53,613.48
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,886.26,622.82
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,910.46,634.24
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,904.77,628.56
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,908.5,629.14
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,905.29,624.2
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,898.38,617.26
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,752.29,522.86
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,560.6,392.8
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,590.46,414.78
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,628.65,439.69
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,586.46,411.81
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,556.46,392.12
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,646.85,457.85
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,693.43,491.63
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,649.57,460.65
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,603.78,428.24
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,555.19,393.06
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,505.52,355.89
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,452.96,315.12
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,399.79,272.8
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,311.69,213.64
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,274.53,196.0
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,236.85,156.36
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,176.24,100.69
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,152.48,100.89
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,179.1,138.08
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,157.08,121.33
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,142.73,110.58
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,114.45,88.23
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,90.0,68.71
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,83.51,63.79
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,78.25,59.76
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,71.35,54.27
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,64.35,48.52
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,54.42,40.19
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,44.35,31.46
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,31.28,19.82
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.06,4.41
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
