Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,29.53,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,66.42,43.98
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,120.53,91.36
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,169.62,133.16
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,217.37,172.91
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,268.28,214.06
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,198.04,156.84
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,107.11,81.52
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,130.5,100.12
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,154.25,118.45
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,177.55,136.04
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,200.99,153.44
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,314.53,239.53
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,433.85,325.26
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,354.33,264.27
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,294.13,217.83
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,281.62,207.82
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,250.99,184.5
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,317.66,232.53
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,365.18,265.36
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,533.89,383.28
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,695.81,488.21
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,745.18,518.41
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,803.86,554.48
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,785.56,540.45
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,764.87,525.91
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,740.05,510.7
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,713.23,494.01
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,685.55,476.65
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,655.88,457.59
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,618.97,433.35
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,580.82,407.67
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,545.97,383.97
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,502.99,352.66
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,451.95,314.65
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,400.74,275.36
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,350.79,237.36
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,308.69,206.04
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,261.56,172.93
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,228.7,153.16
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,163.3,108.8
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,110.6,84.36
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,125.31,96.55
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,144.31,112.02
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,127.26,98.71
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,105.18,81.25
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,98.05,75.92
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,92.45,71.7
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,78.41,60.34
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,65.48,49.65
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,54.94,40.69
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,44.24,31.33
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,30.83,19.37
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,17.32,2.97
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,38.07,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,109.4,74.59
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,184.66,140.75
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,258.73,201.69
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,259.8,203.73
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,268.54,210.24
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,300.07,234.26
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,330.11,256.13
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,387.37,298.33
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,446.52,340.57
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,482.41,364.18
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,517.12,386.66
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,535.48,397.24
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,551.36,406.14
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,577.51,423.0
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,602.05,438.56
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,494.54,361.14
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,384.88,281.12
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,421.01,306.87
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,456.21,330.71
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,516.18,370.82
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,553.8,395.03
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,580.28,411.91
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,604.35,426.95
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,508.25,360.26
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,402.72,286.89
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,485.17,345.63
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,547.44,388.12
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,627.76,444.82
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,675.18,477.8
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,634.13,451.12
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,591.72,423.2
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,447.33,323.3
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,330.72,241.61
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,370.16,269.2
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,389.97,279.02
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,254.61,183.09
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,155.33,114.82
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,149.69,111.2
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,144.11,107.45
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,115.97,86.08
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,88.21,67.76
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,70.1,53.14
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,50.68,37.2
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,28.3,18.43
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,3.95
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,8.9
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.07
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,21.18
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,48.68,34.95
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,66.48,49.55
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,68.82,51.18
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,71.34,52.94
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,82.46,61.63
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,93.59,70.2
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,92.84,69.22
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,92.23,68.39
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,85.97,63.23
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,79.89,58.26
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,108.71,80.78
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,137.83,103.2
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,160.89,120.92
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,183.86,138.44
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,166.12,124.33
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,148.76,110.62
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,184.63,138.04
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,220.25,164.89
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,211.4,158.04
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,202.64,151.36
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,248.05,185.6
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,292.3,218.48
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,344.4,257.12
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,383.74,285.91
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,354.12,264.47
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,325.94,244.15
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,266.5,199.93
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,210.93,158.2
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,223.05,167.53
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,233.92,175.72
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,228.98,171.94
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,216.15,162.16
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,140.87,104.97
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,55.5,38.72
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,109.74,81.67
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,156.42,124.1
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,127.4,100.82
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,97.2,76.31
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,56.06,42.05
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.81
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,10.66,3.55
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,9.12,2.26
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,7.21,0.61
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.16,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.02,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,1.89,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.75,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.39,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,40.32,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,124.84,84.56
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,193.73,150.7
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,273.1,219.2
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,342.46,277.91
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,425.59,345.34
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,267.82,218.2
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,52.93,38.23
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,61.54,45.23
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,70.51,52.28
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,81.2,60.62
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,91.91,68.87
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,175.62,135.24
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,283.34,217.41
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,232.91,177.61
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,170.6,128.85
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,214.64,162.39
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,258.8,195.15
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,298.17,223.58
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,317.85,237.14
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,364.23,270.37
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,409.3,301.91
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,397.09,292.35
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,384.96,283.16
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,520.9,381.96
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,644.21,467.45
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,517.73,377.52
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,400.66,293.35
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,455.18,332.68
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,493.62,359.04
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,440.91,321.17
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,389.67,284.58
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,294.41,216.13
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,205.82,151.29
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,248.4,182.9
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,285.64,209.61
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,248.8,182.67
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,214.75,158.0
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,214.79,157.93
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,211.56,155.56
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,148.7,109.86
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,91.01,69.46
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,111.6,86.76
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,130.52,102.66
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,120.59,94.86
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,110.57,86.96
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,97.59,76.65
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,84.53,66.09
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,66.83,51.29
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,54.51,40.82
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,44.81,32.52
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.12,25.67
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.12,15.48
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.15,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,48.48,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,140.91,93.76
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,217.45,168.51
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,301.35,240.58
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,173.58,140.13
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,6.83,0.05
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,29.77,19.25
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,52.93,38.4
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,58.36,42.63
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,63.81,46.82
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,74.86,55.62
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,85.98,64.38
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,121.31,92.38
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,157.28,120.34
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,154.68,117.91
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,152.31,115.75
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,216.24,165.19
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,301.6,229.51
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,371.75,282.0
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,440.86,332.69
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,544.49,407.8
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,624.35,463.93
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,489.54,365.14
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,342.33,255.72
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,254.04,190.07
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,162.46,120.57
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,162.57,120.8
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,162.49,120.73
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,399.62,299.66
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,593.65,435.52
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,488.45,358.53
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,397.0,292.19
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,421.79,310.26
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,434.53,318.08
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,373.09,273.25
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,322.38,236.9
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,321.14,231.58
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,312.33,218.45
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,254.05,166.76
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,176.97,103.11
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,137.98,88.13
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,128.5,99.89
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,140.79,110.36
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,151.18,119.33
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,128.24,101.02
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,100.86,78.89
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,88.21,68.83
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,75.45,58.46
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,62.58,47.81
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,49.61,36.84
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,37.56,26.43
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,25.21,15.63
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,15.62,6.92
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,6.07,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,34.49,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,99.31,63.03
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,179.06,136.98
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,255.73,201.6
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,324.58,258.49
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,399.58,318.15
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,462.53,366.32
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,536.81,420.86
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,489.95,382.34
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,419.74,326.43
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,477.22,368.35
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,535.89,409.25
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,642.16,484.06
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,731.58,544.79
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,767.1,564.66
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,800.33,582.98
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,871.21,627.48
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,922.39,656.21
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,930.68,659.09
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,935.26,660.22
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,934.0,657.23
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,914.25,642.94
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,901.54,634.67
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,885.23,624.15
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,864.61,610.38
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,840.58,594.52
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,810.43,575.43
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,777.37,554.13
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,739.73,528.98
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,699.68,501.6
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,655.69,470.51
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,609.77,437.27
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,561.12,401.4
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,510.94,363.24
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,457.7,321.49
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,402.33,277.04
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,345.92,230.95
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,289.6,184.72
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,232.35,139.35
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,176.06,99.33
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,120.42,70.45
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,88.71,66.76
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,80.07,60.15
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,78.22,58.99
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,95.31,73.2
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,114.79,89.35
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,102.44,79.65
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,89.6,69.44
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,70.91,54.12
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,54.58,40.49
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,44.04,31.46
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,35.65,24.0
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,24.63,13.73
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,13.65,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.79,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.51,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,3.78,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,6.06,0.0
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,8.72,1.56
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,11.4,3.78
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,70.69,52.94
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,153.23,119.82
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,281.72,223.3
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,420.92,330.43
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,353.26,275.56
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,277.95,214.86
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,287.38,220.92
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,296.31,226.26
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,241.51,183.23
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,174.47,130.81
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,233.3,175.36
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,314.08,234.71
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,285.72,212.86
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,241.28,179.43
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,237.49,176.48
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,233.77,173.51
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,169.48,125.03
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,107.48,77.71
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,186.28,137.77
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,264.89,196.08
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,379.29,279.87
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,485.71,354.95
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,424.43,310.02
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,376.24,274.95
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,463.9,339.64
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,532.5,388.0
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,482.04,350.9
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,435.54,317.11
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,391.3,284.84
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,350.13,254.79
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,288.21,210.49
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,240.23,176.92
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,238.74,173.23
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,231.93,165.98
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,180.61,127.28
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,127.61,99.63
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,125.07,98.18
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,122.46,96.58
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,120.7,95.48
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,113.72,90.03
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,103.93,82.35
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,93.84,74.26
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,81.32,63.78
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,68.47,52.8
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,54.71,40.88
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,40.07,27.97
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,25.57,14.46
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,14.5,3.92
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,33.96,21.69
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,52.98,37.98
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,78.3,59.37
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,114.0,88.93
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,152.86,120.83
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,192.95,153.04
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,196.04,154.17
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,197.93,154.31
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,310.03,242.25
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,408.22,316.15
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,366.89,281.62
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,301.71,230.15
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,291.42,221.32
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,281.06,212.24
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,282.17,212.09
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,263.3,197.18
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,272.47,203.61
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,281.5,209.8
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,336.11,248.91
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,370.04,272.26
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,276.92,204.41
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,178.53,131.57
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,185.16,136.51
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,191.61,140.93
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,317.44,233.37
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,429.51,311.68
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,395.92,287.12
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,363.88,264.56
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,424.4,308.25
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,469.17,339.18
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,471.84,340.52
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,464.92,334.49
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,378.71,273.65
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,309.29,225.54
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,244.98,179.67
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,191.68,141.5
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,151.48,112.04
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,112.28,82.75
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,114.64,84.89
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,116.89,90.98
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,105.66,82.28
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,94.33,73.39
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,61.87,46.6
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,26.74,17.11
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,22.88,13.95
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,19.04,10.74
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,15.59,7.81
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,12.15,4.83
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,8.72,1.83
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,5.3,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.02,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.79,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.39,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,44.98,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,130.31,75.9
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,212.45,162.51
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,299.42,236.55
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,372.99,297.74
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,452.35,360.94
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,297.13,238.82
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,73.2,54.4
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,122.13,94.35
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,187.92,146.33
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,180.94,139.78
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,188.97,145.16
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,281.68,216.59
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,359.06,274.1
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,361.18,274.18
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,362.58,274.1
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,390.1,293.3
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,417.04,311.73
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,339.39,253.77
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,246.89,184.25
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,354.44,263.95
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,442.88,326.82
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,389.63,287.43
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,338.35,249.74
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,344.35,253.7
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,349.69,256.96
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,510.7,375.27
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,653.31,474.73
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,436.79,320.62
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,218.91,160.16
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,377.58,278.11
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,507.76,369.55
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,356.38,260.79
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,221.77,162.72
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,287.75,211.12
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,338.66,246.34
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,304.01,220.56
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,271.8,196.96
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,258.33,183.7
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,226.95,157.85
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,133.17,95.06
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,47.65,33.8
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,56.03,40.97
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,79.39,60.57
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,76.69,58.53
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,73.9,56.43
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,70.17,53.62
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,66.39,50.69
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,59.81,45.28
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,53.08,39.56
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,42.79,30.61
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,34.72,23.3
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.0,12.56
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,43.62,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,126.85,69.61
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,210.5,159.9
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,298.8,234.96
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,371.77,295.36
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,450.32,357.69
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,514.74,406.61
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,581.3,454.98
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,638.04,493.8
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,691.47,529.25
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,737.56,558.39
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,782.12,585.91
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,666.25,501.22
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,494.53,372.58
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,611.57,458.04
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,731.49,540.47
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,618.98,457.13
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,501.73,370.3
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,674.12,495.02
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,844.4,610.12
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,834.51,599.62
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,821.64,588.97
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,814.08,583.13
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,803.68,575.44
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,779.32,557.83
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,753.0,539.01
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,676.09,485.63
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,613.59,441.53
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,393.3,287.7
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,184.94,134.85
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,191.7,140.37
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,198.17,145.16
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,223.71,164.06
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,247.72,181.62
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,296.42,216.62
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,332.65,241.26
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,325.38,233.03
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,303.22,212.88
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,264.59,183.78
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,226.29,156.56
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,166.14,113.25
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,113.61,87.58
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,115.55,89.7
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,117.58,91.84
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,108.8,84.96
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,99.58,77.67
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,90.21,70.3
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,80.44,62.45
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,69.79,53.66
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,58.79,44.35
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,47.59,34.62
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,35.6,23.97
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,22.74,11.22
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
