Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,36.81,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,110.9,56.35
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,191.43,144.98
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,276.84,217.83
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,357.6,284.34
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,440.88,350.46
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,403.03,319.91
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,340.8,269.76
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,434.58,342.28
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,556.12,431.07
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,600.23,459.67
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,643.16,487.28
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,639.66,480.34
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,610.47,456.44
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,659.17,489.97
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,729.27,536.22
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,745.19,543.63
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,758.46,549.76
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,770.99,556.76
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,780.83,562.05
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,739.58,531.68
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,716.03,513.08
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,835.27,596.91
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,898.8,637.47
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,786.87,559.99
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,644.01,458.47
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,739.02,528.88
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,785.28,562.76
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,745.86,534.92
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,704.03,504.89
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,591.97,424.26
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,482.42,345.66
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,517.07,370.9
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,511.2,363.55
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,453.82,319.75
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,408.05,285.73
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,348.51,243.04
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,300.0,209.93
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,247.15,160.3
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,174.69,97.28
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,110.31,62.05
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,77.68,58.18
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,75.66,56.89
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,73.54,55.47
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,71.19,53.74
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,63.52,47.58
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,59.67,44.63
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,55.76,41.56
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,50.85,37.53
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,45.94,33.34
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,38.84,27.11
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,31.77,20.63
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,19.9,8.61
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,10.23,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,43.58,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,124.18,58.29
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,211.98,160.02
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,301.66,236.1
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,378.16,299.2
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,460.93,364.61
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,525.03,412.81
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,591.2,459.79
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,645.18,495.6
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,702.74,532.76
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,749.53,561.86
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,794.74,589.37
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,832.15,611.23
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,856.57,624.39
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,882.87,639.54
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,906.04,652.62
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,761.13,553.48
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,549.56,401.39
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,777.98,565.95
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,945.88,673.97
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,942.46,668.4
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,935.18,662.35
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,921.75,653.36
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,904.52,642.14
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,882.23,627.01
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,856.37,609.68
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,764.09,546.1
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,647.74,463.24
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,548.6,393.74
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,451.52,324.52
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,494.49,355.86
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,530.08,380.1
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,537.34,385.06
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,513.39,365.44
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,459.27,323.31
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,404.24,279.23
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,347.47,232.4
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,290.95,185.61
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,227.81,135.38
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,170.32,94.13
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,114.04,65.03
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,82.5,61.84
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,80.32,60.45
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,78.04,58.94
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,70.25,52.75
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,68.45,51.47
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,64.47,48.44
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,60.42,45.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,54.97,40.81
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,49.5,36.15
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,41.41,29.08
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.22,20.0
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,19.77,7.87
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,38.47,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,112.19,46.42
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,196.09,147.9
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,286.74,225.4
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,361.95,288.22
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,443.05,353.35
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,508.26,403.74
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,575.69,453.82
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,633.59,493.13
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,691.74,531.33
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,739.71,561.83
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,782.12,587.85
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,819.7,610.43
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,854.79,631.07
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,882.16,647.68
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,906.44,662.28
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,924.85,671.74
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,926.66,670.48
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,933.49,673.77
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,936.6,674.73
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,772.95,561.17
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,553.78,402.09
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,609.93,443.33
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,679.3,491.13
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,609.35,441.35
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,557.88,404.36
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,590.34,428.21
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,627.61,454.3
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,616.9,446.98
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,602.69,437.21
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,570.1,413.65
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,537.03,389.54
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,537.52,389.77
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,512.7,369.29
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,405.37,291.1
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,330.24,239.54
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,324.12,232.31
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,302.84,212.45
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,250.52,163.88
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,178.87,102.69
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,144.76,96.47
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,169.98,132.0
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,121.83,94.04
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,80.75,61.15
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,77.15,58.46
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,73.4,55.58
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,69.31,52.48
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,65.15,49.23
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,58.12,43.45
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,50.93,37.33
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,39.89,27.77
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.09,19.81
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,19.35,6.81
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,42.78,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,123.06,43.62
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,210.98,158.63
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,301.11,236.05
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,375.66,298.05
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,456.04,361.97
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,521.75,412.03
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,589.63,461.05
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,646.13,499.42
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,699.32,534.31
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,746.77,563.58
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,792.68,591.01
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,829.5,611.7
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,863.84,630.41
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,879.72,636.88
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,903.57,648.63
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,920.69,655.91
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,934.29,661.04
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,940.32,663.52
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,942.59,663.88
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,939.12,659.52
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,931.81,652.99
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,918.81,645.04
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,902.07,634.87
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,783.52,556.32
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,634.53,452.12
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,735.63,527.31
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,787.32,565.48
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,748.69,539.87
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,707.4,511.62
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,626.69,452.23
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,542.76,391.19
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,494.21,356.54
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,449.32,323.98
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,440.71,314.23
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,403.25,279.11
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,270.83,187.37
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,204.03,149.26
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,198.82,130.04
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,172.67,95.82
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,96.6,60.45
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,113.34,87.16
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,106.88,82.19
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,112.1,86.72
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,93.28,71.65
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,69.68,52.48
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,63.12,47.43
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,56.26,41.99
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,50.35,37.1
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,44.36,31.96
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,36.49,25.03
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,28.57,17.77
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,17.52,4.74
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,42.58,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,121.83,33.56
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,211.39,157.13
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,302.35,234.49
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,377.38,295.64
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,458.33,358.42
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,523.64,406.64
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,591.1,453.47
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,647.62,490.71
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,700.82,524.56
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,747.74,552.05
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,793.13,577.71
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,829.98,597.94
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,864.24,616.28
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,891.52,632.97
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,903.73,640.36
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,917.88,648.69
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,928.26,654.64
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,935.05,659.03
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,938.13,661.24
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,813.18,578.14
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,651.0,464.16
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,801.79,571.8
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,897.59,634.47
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,741.19,528.44
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,547.54,391.99
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,375.17,272.76
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,193.86,140.92
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,403.57,295.45
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,583.68,418.7
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,540.04,386.61
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,498.34,357.12
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,466.16,334.49
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,432.2,309.85
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,431.83,305.96
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,403.31,277.91
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,346.21,231.23
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,289.11,184.45
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,231.95,139.45
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,175.85,99.67
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,119.84,70.3
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,87.89,66.2
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,79.19,59.41
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,77.27,58.06
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,73.82,55.45
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,70.24,52.72
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,66.0,49.49
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,61.69,46.11
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,55.59,41.11
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,49.43,35.87
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.03,26.03
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,28.86,17.72
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.5,1.85
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,32.81,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,97.04,16.8
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,184.76,137.73
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,276.58,217.1
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,353.72,281.18
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,437.19,347.62
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,504.18,399.05
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,573.62,449.93
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,632.41,490.44
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,691.6,529.99
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,740.0,560.31
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,782.92,586.13
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,821.5,608.46
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,857.72,628.81
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,886.2,645.5
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,911.58,660.18
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,919.61,662.35
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,936.88,670.72
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,943.89,673.87
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,947.09,674.83
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,858.22,614.18
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,718.22,514.74
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,839.69,601.85
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,904.24,644.15
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,808.05,576.96
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,678.33,484.03
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,758.94,544.35
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,790.46,568.73
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,752.47,543.08
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,711.56,514.38
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,666.3,481.97
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,618.83,447.16
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,542.0,389.87
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,472.9,339.13
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,391.68,281.12
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,328.01,236.49
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,317.9,227.06
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,295.64,207.63
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,244.96,158.46
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,172.17,94.41
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,114.48,64.7
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,73.13,54.09
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,71.2,52.86
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,69.2,51.53
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,66.93,49.86
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,64.66,48.17
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,56.08,41.39
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,52.36,38.55
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,47.64,34.64
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,42.97,30.6
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,35.37,23.9
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,27.81,16.83
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.7,0.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,33.97,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,98.71,5.9
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,188.76,140.04
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,283.0,221.7
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,358.88,285.15
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,440.82,350.84
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,508.49,402.66
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,578.64,453.73
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,636.38,492.02
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,694.32,529.03
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,743.23,559.22
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,786.61,584.87
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,825.26,605.57
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,861.54,624.19
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,890.06,638.69
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,915.46,651.08
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,920.53,650.64
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,934.73,656.21
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,942.0,660.08
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,945.51,661.82
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,941.36,659.59
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,933.39,655.13
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,920.23,646.96
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,903.36,636.57
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,722.41,514.8
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,505.56,360.82
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,679.95,488.41
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,788.49,564.51
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,745.96,535.34
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,701.73,504.86
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,631.84,453.33
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,558.22,399.79
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,546.82,391.94
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,514.96,367.03
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,460.03,324.6
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,404.54,280.48
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,346.94,236.5
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,303.98,205.25
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,247.51,169.44
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,215.82,154.63
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,189.55,136.47
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,167.42,129.94
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,154.57,120.39
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,141.44,110.48
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,85.49,65.3
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,10.66,3.31
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,9.12,2.06
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,7.59,0.79
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,6.07,0.0
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,4.54,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.02,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,6.69,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,13.68,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,75.48,52.98
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,127.97,98.83
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,189.12,149.86
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,241.86,193.12
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,286.14,228.59
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,331.24,263.66
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,413.05,326.5
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,520.19,405.21
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,529.9,409.62
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,557.4,426.96
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,588.8,447.16
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,618.33,465.72
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,691.83,514.56
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,743.88,547.73
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,767.61,560.77
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,788.85,572.32
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,887.36,638.91
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,948.65,675.24
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,944.58,669.14
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,936.65,661.52
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,885.98,628.14
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,803.04,569.74
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,787.35,558.57
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,769.1,545.09
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,732.54,520.65
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,695.02,495.51
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,719.54,515.68
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,711.29,512.79
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,665.79,480.36
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,618.16,445.89
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,567.14,408.3
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,514.47,368.19
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,459.55,324.87
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,403.74,279.56
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,345.8,231.79
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,287.76,183.6
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,231.78,150.55
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,224.07,158.26
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,181.59,128.43
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,150.42,116.8
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,148.04,115.57
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,142.93,112.08
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,127.97,100.33
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,112.7,88.2
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,98.04,76.54
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,83.1,64.39
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,68.39,52.17
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,53.46,39.48
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,39.47,27.33
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,25.29,14.59
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,12.91,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,6.29,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,12.64,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,65.09,44.89
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,107.13,82.19
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,146.81,116.0
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,187.52,149.78
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,223.55,178.58
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,259.64,206.5
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,485.96,382.25
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,704.77,534.71
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,752.27,561.06
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,798.26,587.42
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,836.57,608.81
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,872.44,628.33
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,793.67,573.73
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,663.0,480.99
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,598.25,434.07
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,507.39,368.34
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,535.56,387.91
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,562.43,405.43
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,571.74,411.16
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,579.68,416.18
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,574.44,412.24
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,568.15,407.75
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,604.85,433.78
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,651.95,465.71
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,592.62,424.63
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,549.41,394.71
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,552.96,398.12
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,560.17,403.29
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,561.74,405.36
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,559.61,404.06
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,506.04,365.5
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,460.01,332.17
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,429.99,308.92
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,393.26,279.42
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,331.92,235.57
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,287.48,205.72
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,256.01,179.49
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,220.31,151.15
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,179.33,126.93
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,153.92,120.84
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,150.97,119.17
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,140.73,111.48
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,125.64,99.74
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,112.81,89.69
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,98.31,78.01
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,83.55,65.85
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,68.53,53.07
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,53.29,39.83
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,38.71,27.01
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,23.87,13.48
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,12.16,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,4.33,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,8.37,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,25.23,13.73
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,42.27,28.8
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,68.55,51.1
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,105.01,81.46
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,132.62,103.98
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,160.59,126.19
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,155.46,120.68
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,136.07,103.96
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,180.58,138.58
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,245.24,187.0
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,329.05,248.73
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,436.02,323.55
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,494.45,362.7
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,552.96,401.43
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,489.35,354.38
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,401.18,291.09
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,452.34,327.4
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,524.45,375.63
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,576.31,409.72
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,625.8,441.75
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,798.91,559.37
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,904.31,625.65
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,882.37,612.33
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,856.95,598.45
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,825.72,579.98
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,791.44,559.45
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,752.06,533.56
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,710.19,504.78
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,664.97,475.45
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,617.73,443.47
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,566.84,406.71
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,514.72,367.65
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,460.31,325.95
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,405.21,282.17
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,345.41,233.25
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,287.19,185.05
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,219.27,145.21
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,208.72,152.8
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,144.18,98.0
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,83.32,63.41
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,74.85,56.73
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,72.7,55.16
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,69.34,52.57
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,65.88,49.88
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,61.42,46.38
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,56.9,42.72
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,50.27,37.14
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,43.54,31.26
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.44,23.15
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.29,14.21
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
