Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,116.46,61.39
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,232.2,178.1
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,313.63,246.8
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,409.11,322.7
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,482.47,378.66
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,558.83,433.93
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,622.57,477.35
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,686.99,519.73
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,739.26,552.05
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,790.46,582.82
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,831.27,606.01
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,863.74,623.48
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,893.96,638.66
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,921.12,651.67
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,942.94,661.24
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,961.27,668.65
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,968.31,672.39
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,971.52,674.07
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,952.59,661.11
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,944.24,654.98
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,930.69,646.95
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,913.46,636.76
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,709.89,503.85
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,453.63,325.01
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,667.34,479.57
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,794.86,566.53
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,754.76,537.97
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,712.35,508.33
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,673.16,480.68
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,623.97,445.69
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,570.97,407.12
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,516.79,366.49
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,460.41,323.49
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,403.57,278.72
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,344.85,233.14
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,297.42,196.92
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,241.48,155.48
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,192.68,122.87
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,150.61,102.58
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,140.08,108.47
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,108.01,83.21
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,77.93,59.11
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,73.99,56.12
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,69.99,52.96
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,64.22,48.45
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,55.75,41.48
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.76,33.75
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,37.72,25.73
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,26.92,15.49
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,106.93,51.47
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,211.44,163.19
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,289.19,230.61
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,374.61,301.1
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,447.1,358.54
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,523.5,416.37
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,595.83,467.21
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,662.2,511.3
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,715.31,545.5
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,767.44,578.15
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,812.38,604.37
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,855.38,628.78
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,886.43,645.7
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,914.57,660.68
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,933.88,669.93
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,957.62,682.08
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,965.06,684.72
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,968.68,685.27
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,873.38,620.64
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,740.47,527.78
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,496.25,361.0
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,212.85,155.02
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,491.86,359.89
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,721.12,513.29
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,715.07,507.38
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,705.21,500.9
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,640.74,456.86
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,590.56,422.06
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,350.92,256.1
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,118.73,85.19
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,75.13,52.47
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,31.62,18.99
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,170.81,125.31
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,292.3,214.24
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,205.79,150.74
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,127.6,93.34
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,166.37,121.86
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,195.36,142.91
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,156.08,115.57
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,130.31,101.65
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,127.59,100.04
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,125.93,99.24
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,112.41,88.62
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,98.5,77.5
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,83.92,65.54
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,68.98,52.99
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,53.91,40.03
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,38.55,26.58
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,24.17,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,19.85,10.27
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,36.17,24.28
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,52.76,38.47
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,72.29,54.94
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,91.44,70.85
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,85.24,65.56
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,80.85,61.74
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,112.83,87.92
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,145.22,114.04
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,130.81,101.85
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,117.59,90.72
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,126.24,97.49
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,134.93,104.26
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,135.68,104.44
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,136.56,104.75
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,141.42,108.48
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,146.26,112.19
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,157.89,121.31
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,169.36,130.28
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,150.58,115.25
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,132.26,100.61
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,133.19,101.13
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,134.03,101.58
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,131.56,99.58
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,129.11,97.62
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,126.3,95.39
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,123.53,93.22
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,132.25,100.38
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,140.66,107.32
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,151.9,116.28
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,162.69,124.9
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,132.36,100.97
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,102.85,77.61
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,80.14,59.51
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,57.02,40.92
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,79.53,59.46
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,100.5,76.81
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,74.77,56.02
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,47.58,35.56
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,45.62,34.08
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,43.67,32.58
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,37.87,27.62
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,32.08,22.62
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,26.31,17.57
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,20.56,12.45
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,15.2,7.63
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,9.86,2.8
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,5.68,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,139.68,53.45
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,282.8,222.57
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,370.14,301.66
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,465.5,382.51
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,539.43,441.94
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,616.36,500.64
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,674.07,542.53
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,736.82,586.81
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,786.79,619.87
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,835.2,651.0
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,873.65,673.06
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,909.43,692.82
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,925.56,701.21
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,950.14,715.53
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,968.54,724.15
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,983.33,730.38
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,988.86,731.96
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,990.46,731.14
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,984.29,724.3
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,974.13,715.08
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,605.22,459.86
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,162.32,121.08
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,237.44,179.03
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,329.2,247.03
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,359.9,269.57
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,388.29,290.38
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,321.94,241.14
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,251.18,188.25
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,310.37,233.46
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,356.14,267.7
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,341.82,256.79
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,327.01,245.59
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,265.52,200.07
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,210.66,159.31
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,208.21,157.44
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,205.24,154.97
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,198.14,148.9
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,188.07,140.88
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,164.17,124.17
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,146.31,117.12
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,124.82,99.92
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,105.7,84.45
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,92.73,73.94
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,79.66,63.13
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,65.89,51.49
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,52.01,39.5
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,38.99,27.97
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,25.87,16.24
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,15.26,5.75
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,4.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,121.53,35.95
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,253.02,196.98
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,343.52,277.26
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,442.56,359.48
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,519.15,419.91
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,598.94,479.04
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,662.56,522.88
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,726.61,565.26
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,778.76,598.89
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,824.42,627.28
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,864.3,651.22
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,901.59,673.12
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,931.3,689.22
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,957.77,703.15
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,976.04,712.3
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,990.61,719.22
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,983.48,712.64
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,986.3,712.85
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,981.69,707.54
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,973.17,699.99
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,958.36,690.01
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,939.74,677.76
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,915.54,660.71
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,887.75,641.5
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,854.04,619.73
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,817.21,595.87
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,709.2,518.67
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,586.13,429.59
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,457.17,337.75
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,344.73,255.57
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,368.44,272.88
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,379.63,279.8
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,389.71,285.52
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,381.86,275.68
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,293.63,212.36
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,233.69,172.66
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,216.19,144.77
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,162.54,90.81
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,103.16,60.89
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,76.33,58.27
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,73.64,56.39
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,65.47,49.85
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,61.59,46.85
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,57.66,43.73
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,52.37,39.42
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,47.05,34.91
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,39.5,28.18
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,31.97,21.19
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.45,8.86
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,135.02,27.6
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,276.18,215.73
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,367.6,297.82
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,467.67,380.85
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,543.91,439.58
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,623.23,496.9
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,687.3,540.35
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,747.05,578.81
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,799.17,612.12
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,849.74,643.55
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,890.97,666.75
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,929.61,687.83
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,957.84,703.37
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,970.03,708.54
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,987.89,716.87
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,1002.03,722.82
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,1007.79,722.92
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,1009.55,720.73
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,1004.77,714.67
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,995.93,706.31
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,980.12,695.22
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,960.38,681.89
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,934.54,663.55
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,905.07,643.12
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,870.85,620.4
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,833.37,595.63
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,789.61,566.28
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,743.55,533.38
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,694.48,498.45
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,643.29,461.28
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,588.57,420.74
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,532.36,377.99
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,473.72,332.25
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,414.43,284.75
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,353.03,235.0
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,287.71,182.08
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,225.29,133.18
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,164.18,90.42
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,103.71,60.68
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,76.69,58.12
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,73.59,55.97
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,70.41,53.65
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,61.12,46.08
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,57.14,42.88
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,52.16,38.79
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,47.18,34.53
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,39.2,27.5
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.22,20.16
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.07,7.44
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,141.08,11.62
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,291.57,225.58
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,381.42,307.87
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,479.56,390.11
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,556.61,449.3
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,636.73,507.17
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,699.09,549.13
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,756.67,585.76
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,809.09,619.29
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,859.91,650.88
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,899.24,674.01
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,935.79,695.01
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,965.59,709.78
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,979.11,713.73
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,995.51,719.62
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,1008.11,722.98
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,1014.23,721.64
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,1016.33,717.79
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,1010.83,709.94
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,1001.28,699.79
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,985.31,688.01
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,965.42,674.02
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,939.83,655.35
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,910.57,634.64
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,875.68,614.03
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,837.56,591.21
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,794.79,565.73
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,749.27,536.17
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,699.12,501.9
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,646.86,465.07
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,591.88,425.05
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,535.39,382.48
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,475.56,335.98
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,415.07,287.4
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,353.23,236.64
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,291.6,185.69
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,224.16,132.44
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,162.24,88.75
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,101.28,58.78
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,74.8,56.3
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,71.96,54.31
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,69.07,52.22
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,60.15,44.96
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,56.45,41.96
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,51.07,37.62
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,45.67,33.07
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,38.04,26.4
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,30.44,19.39
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.86,5.29
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,104.82,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,217.56,164.97
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,306.14,244.28
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,408.62,328.73
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,486.79,390.98
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,568.2,451.96
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,637.23,499.76
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,707.18,546.0
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,760.89,578.91
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,813.48,609.93
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,856.96,634.25
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,892.23,652.64
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,922.02,667.01
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,948.62,678.97
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,970.31,687.54
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,988.39,693.65
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,994.39,695.89
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,982.37,687.37
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,979.04,683.17
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,971.8,676.64
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,956.8,667.59
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,938.02,656.34
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,913.69,640.37
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,885.8,622.26
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,727.85,516.79
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,543.09,387.63
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,609.6,436.46
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,660.09,471.36
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,373.11,272.17
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,92.92,65.18
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,254.08,185.99
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,387.55,280.3
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,417.61,297.3
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,404.81,279.11
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,343.93,229.21
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,283.2,179.35
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,221.78,131.07
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,161.77,89.13
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,102.53,60.15
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,76.96,57.58
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,73.91,55.45
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,65.33,48.7
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,61.47,45.77
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,57.57,42.71
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,51.9,38.14
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,46.22,33.35
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,37.89,26.1
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,29.54,18.43
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.54,1.28
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,115.62,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,245.05,184.42
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,334.5,265.14
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,432.43,345.2
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,510.37,405.14
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,591.68,463.37
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,655.33,504.95
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,719.45,544.59
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,771.63,575.99
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,817.14,602.1
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,857.96,623.29
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,896.29,642.35
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,925.69,658.05
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,951.88,671.75
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,972.85,682.97
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,976.81,683.82
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,982.82,687.63
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,984.96,689.14
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,978.38,684.02
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,967.89,676.65
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,952.93,666.89
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,934.2,654.93
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,906.96,638.25
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,876.45,619.53
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,843.46,598.7
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,807.4,575.82
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,763.32,546.3
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,725.24,518.87
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,676.75,485.0
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,626.35,448.97
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,571.81,409.17
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,516.8,367.8
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,459.53,324.06
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,402.0,278.66
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,343.21,231.0
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,281.65,181.32
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,222.81,135.39
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,165.86,95.68
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,111.63,69.26
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,90.4,68.54
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,86.72,65.94
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,82.92,63.19
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,78.35,59.73
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,70.54,53.49
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,62.06,46.61
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,53.45,39.36
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,41.42,28.97
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,29.26,18.03
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,73.15,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,171.84,127.21
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,246.11,194.43
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,327.64,261.63
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,399.38,318.86
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,475.65,376.88
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,540.83,422.95
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,607.41,467.51
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,703.7,530.07
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,792.24,583.89
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,781.94,571.87
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,754.68,549.94
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,745.57,540.28
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,730.47,526.62
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,712.37,511.89
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,714.69,510.15
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,764.22,541.87
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,789.88,558.0
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,814.95,573.46
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,836.48,586.57
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,829.87,581.31
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,820.31,574.54
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,800.17,561.6
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,777.64,547.14
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,800.44,564.72
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,800.61,567.11
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,759.06,538.46
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,715.34,508.22
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,668.25,475.43
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,619.45,440.7
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,567.01,402.86
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,513.47,363.03
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,457.27,320.57
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,398.43,274.9
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,339.79,227.87
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,281.83,181.07
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,223.59,135.74
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,167.34,96.74
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,111.76,69.27
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,88.69,66.8
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,85.25,64.43
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,81.73,61.91
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,76.45,57.89
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,68.15,51.26
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.21,44.84
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.19,38.09
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,40.78,28.24
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.28,17.74
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
