Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,72.89,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,171.94,125.61
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,255.1,200.92
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,346.78,276.48
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,422.21,336.22
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,502.01,396.41
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,566.75,442.0
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,632.98,486.33
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,697.42,527.15
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,752.82,560.29
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,797.17,585.73
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,839.48,609.36
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,871.74,626.67
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,901.16,642.08
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,931.05,657.08
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,949.6,664.92
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,958.0,670.12
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,962.61,673.23
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,957.98,670.04
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,949.56,664.59
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,935.83,656.12
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,918.4,645.46
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,892.99,630.32
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,864.36,613.09
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,669.44,480.26
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,462.4,332.92
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,540.18,390.26
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,592.56,427.27
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,496.32,358.74
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,404.12,292.94
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,311.8,227.1
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,231.93,169.18
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,279.94,204.43
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,315.03,228.57
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,292.3,210.1
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,266.19,188.79
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,228.65,161.0
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,193.9,136.72
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,161.44,116.23
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,140.62,109.1
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,126.39,98.22
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,114.55,89.11
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,100.81,78.28
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,86.87,67.04
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,73.14,55.82
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,59.66,44.45
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,44.29,31.12
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,28.71,17.0
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,70.32,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,203.02,148.62
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,289.67,229.78
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,386.21,309.99
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,359.54,289.44
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,303.71,244.34
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,491.72,393.95
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,686.87,537.57
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,591.79,462.4
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,471.02,366.75
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,636.98,490.24
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,798.13,601.13
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,775.43,579.47
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,757.65,561.86
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,869.93,636.51
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,961.25,690.6
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,860.38,621.44
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,733.39,531.68
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,688.99,499.14
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,621.51,450.68
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,531.66,387.0
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,424.5,310.21
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,555.6,405.15
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,674.62,486.51
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,506.62,368.5
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,352.22,257.51
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,368.85,269.94
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,383.11,279.59
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,367.77,268.36
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,352.1,256.97
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,367.82,268.03
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,371.48,269.82
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,375.98,271.69
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,365.23,260.86
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,326.85,228.94
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,280.41,190.16
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,229.39,146.48
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,162.81,94.72
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,121.93,81.09
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,124.24,96.76
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,94.94,73.38
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,67.22,50.89
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,62.41,47.18
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,57.51,43.22
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,51.09,37.83
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,44.63,32.19
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,35.48,23.97
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,26.29,14.88
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,65.82,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,195.03,142.06
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,283.76,227.3
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,382.53,311.01
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,460.96,375.21
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,551.09,444.75
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,350.4,284.5
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,107.53,82.47
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,164.22,129.02
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,242.7,191.06
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,361.74,283.24
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,461.52,357.3
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,602.59,460.47
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,747.18,560.58
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,797.02,591.82
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,844.58,621.57
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,798.61,584.58
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,728.18,532.59
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,730.17,532.24
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,730.01,529.93
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,612.41,446.14
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,458.18,335.81
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,524.09,382.76
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,565.45,410.67
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,656.43,475.14
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,732.55,527.03
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,645.85,465.9
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,558.66,404.91
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,607.54,441.55
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,624.19,453.08
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,570.14,412.8
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,515.32,371.3
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,380.3,275.09
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,276.96,203.55
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,244.39,179.85
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,214.45,157.89
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,208.35,141.66
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,165.27,99.07
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,123.28,83.31
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,123.2,96.72
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,115.32,90.75
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,107.2,84.49
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,90.04,70.42
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,73.33,56.51
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,63.57,48.42
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,53.66,39.89
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,40.34,28.09
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,26.67,14.87
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,54.86,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,172.06,122.05
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,263.7,208.92
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,365.54,293.95
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,268.54,216.99
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,140.31,110.84
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,239.2,191.73
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,325.51,259.15
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,569.07,444.84
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,797.68,601.54
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,845.22,626.42
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,890.73,651.28
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,922.75,668.22
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,951.72,683.18
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,967.62,689.88
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,987.88,699.51
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,994.96,700.97
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,998.11,700.33
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,995.99,696.67
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,989.79,690.75
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,960.7,672.38
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,942.42,661.0
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,918.5,645.46
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,890.97,627.73
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,856.7,606.38
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,819.35,583.02
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,778.89,557.32
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,735.31,527.78
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,686.22,493.66
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,635.07,457.17
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,580.44,417.13
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,524.38,374.7
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,465.37,328.53
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,404.48,279.64
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,342.22,228.83
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,280.43,178.08
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,218.48,129.41
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,158.15,87.53
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,98.38,59.18
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,75.94,57.37
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,67.19,50.49
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,64.17,48.26
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,59.86,44.88
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,55.51,41.36
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,48.97,35.93
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,42.41,30.23
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,33.15,21.98
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,23.87,12.18
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,76.51,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,215.33,151.24
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,313.64,247.92
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,420.21,335.92
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,501.93,399.4
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,587.31,461.57
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,654.09,507.32
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,721.54,551.53
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,775.49,583.81
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,828.29,613.85
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,864.01,632.11
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,903.47,652.32
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,933.66,665.99
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,960.61,677.37
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,984.15,686.39
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,990.8,685.12
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,995.9,685.46
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,997.08,683.65
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,992.24,678.49
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,983.42,671.24
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,967.21,662.2
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,947.16,651.0
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,921.84,636.28
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,892.87,619.22
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,857.55,598.54
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,819.09,575.71
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,700.57,496.75
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,566.58,404.36
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,622.17,445.7
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,629.63,451.13
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,574.25,410.96
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,517.57,368.74
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,458.76,322.93
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,399.42,275.24
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,338.34,225.24
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,273.64,172.38
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,188.37,121.43
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,161.44,118.06
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,114.0,77.32
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,70.38,52.58
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,67.4,50.47
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,59.47,44.16
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,55.64,41.18
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,51.83,38.1
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,45.94,33.2
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,40.07,28.08
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,31.12,20.1
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,22.2,10.14
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,78.71,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,219.6,151.57
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,318.27,253.44
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,424.39,343.61
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,505.77,409.38
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,590.82,474.5
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,656.92,521.71
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,723.66,567.39
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,777.26,602.12
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,829.68,634.91
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,681.99,524.73
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,482.63,371.43
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,515.9,394.75
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,548.17,415.75
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,789.79,588.18
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,986.73,712.79
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,993.22,712.78
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,995.79,712.21
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,989.56,705.35
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,979.38,696.28
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,949.71,675.97
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,930.64,662.68
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,904.85,644.33
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,887.97,631.86
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,841.67,601.81
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,814.79,584.48
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,769.69,552.83
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,722.77,519.13
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,624.51,449.12
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,525.07,378.27
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,485.44,350.15
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,449.51,323.43
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,432.61,308.57
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,398.51,277.88
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,336.02,227.47
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,277.57,179.95
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,215.52,141.14
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,187.94,132.21
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,133.29,92.48
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,91.26,69.97
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,87.14,67.01
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,82.92,63.87
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,74.52,57.14
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,68.76,52.46
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,58.86,44.19
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,48.82,35.49
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,35.35,23.52
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,21.66,8.76
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,33.3,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,106.69,69.32
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,195.31,154.74
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,286.51,232.85
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,378.22,308.21
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,460.5,373.54
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,531.51,427.61
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,604.8,481.25
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,662.18,520.31
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,719.49,557.81
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,778.25,594.29
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,827.77,623.2
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,861.68,641.66
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,892.77,657.99
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,920.69,672.51
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,945.15,684.67
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,954.46,687.82
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,960.07,688.83
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,958.49,684.8
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,944.17,672.99
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,930.78,661.4
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,913.74,647.65
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,766.04,547.77
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,608.63,437.46
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,568.35,411.29
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,545.25,395.31
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,553.64,401.28
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,544.61,395.09
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,532.35,386.67
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,515.93,374.89
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,471.86,343.32
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,429.01,312.13
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,406.82,294.07
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,371.9,264.97
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,305.25,216.47
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,256.46,182.88
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,224.48,154.26
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,177.6,116.4
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,118.73,79.97
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,81.17,62.25
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,77.35,59.47
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,73.44,56.51
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,68.5,52.47
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,63.52,48.28
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,52.23,38.76
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,43.63,31.24
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,31.67,20.48
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,19.66,6.19
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,58.56,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,173.43,111.97
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,274.07,217.44
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,380.28,307.54
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,467.85,378.18
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,556.06,444.99
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,355.2,286.81
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,111.93,85.95
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,105.41,80.66
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,100.35,76.12
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,149.65,115.17
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,199.93,153.75
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,217.78,166.59
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,235.56,179.32
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,292.17,221.14
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,325.67,244.94
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,353.62,264.96
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,380.83,284.27
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,418.5,310.71
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,454.69,335.58
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,499.07,366.28
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,518.91,379.79
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,571.85,416.95
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,637.07,460.86
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,628.96,454.88
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,618.32,447.72
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,537.66,390.34
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,452.57,329.65
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,408.81,298.96
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,360.41,264.4
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,468.71,343.47
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,513.08,370.88
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,454.71,324.23
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,395.91,276.4
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,332.91,224.48
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,271.86,173.69
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,210.07,124.62
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,150.03,82.75
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,91.08,55.21
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,71.0,53.67
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,67.65,51.2
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,59.31,44.47
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,54.82,40.88
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,50.29,37.13
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,43.97,31.76
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,37.66,26.17
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,28.26,17.55
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,18.9,3.92
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,43.32,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,137.68,83.67
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,218.0,170.7
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,297.77,238.71
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,363.26,291.86
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,432.12,344.76
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,485.69,382.26
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,539.29,417.73
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,565.98,434.02
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,566.77,432.48
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,639.7,480.85
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,688.78,511.4
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,695.76,513.2
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,676.6,498.48
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,702.41,515.24
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,726.14,530.03
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,725.22,528.35
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,722.03,525.46
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,630.6,460.16
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,517.43,379.12
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,536.67,393.47
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,553.93,405.53
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,559.47,408.63
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,563.02,410.42
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,468.97,343.31
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,366.26,269.12
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,365.95,269.52
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,364.57,268.66
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,355.29,261.99
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,345.25,254.71
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,325.75,240.48
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,306.05,225.94
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,331.83,244.04
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,341.95,248.64
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,234.61,170.85
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,151.21,112.19
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,139.29,103.68
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,127.66,95.24
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,119.26,89.1
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,111.89,87.67
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,99.63,77.98
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,87.27,68.06
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,73.6,56.86
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,59.81,45.31
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,46.54,33.98
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,33.16,22.34
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,21.37,11.79
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.13,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,4.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,13.26,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,34.73,15.7
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,96.53,72.74
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,145.7,115.33
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,188.0,151.21
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,230.82,186.47
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,182.93,146.24
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,133.05,103.87
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,139.81,108.92
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,146.66,113.8
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,83.57,62.64
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,32.17,20.66
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,41.45,28.16
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,50.75,35.58
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,106.73,80.08
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,166.87,126.47
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,174.1,131.62
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,181.3,136.94
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,230.49,174.3
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,301.54,226.88
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,371.11,278.08
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,438.06,326.24
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,543.09,401.31
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,638.0,466.35
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,608.92,444.95
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,579.67,424.54
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,578.95,425.22
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,573.69,422.16
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,580.86,428.21
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,569.48,420.43
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,546.94,404.0
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,503.68,370.54
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,420.91,308.21
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,351.71,257.64
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,321.11,227.15
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,266.84,174.81
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,207.13,126.36
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,149.35,85.38
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,88.36,55.39
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,71.89,55.39
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,68.36,52.72
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,64.77,49.94
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,60.86,46.78
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,57.04,43.55
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,49.17,36.64
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,38.72,27.29
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,27.3,16.61
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,15.92,0.0
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
