Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,988.68,717.14
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,972.74,706.12
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,873.24,641.47
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,757.11,561.88
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,679.2,506.71
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,589.08,441.86
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,569.77,428.46
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,549.25,413.6
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,590.22,444.74
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,605.66,456.66
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,585.56,441.15
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,553.98,416.95
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,500.77,376.07
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,447.68,334.26
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,388.26,287.45
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,328.61,239.74
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,265.71,190.66
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,212.3,150.39
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,172.86,120.0
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,136.7,94.86
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,94.74,69.1
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,73.02,56.99
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,64.25,49.68
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,55.36,41.98
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,42.73,30.75
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,29.94,18.94
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.12,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,78.01,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,224.41,153.43
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,329.88,266.69
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,438.22,359.1
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,512.78,420.52
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,595.35,485.3
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,371.9,307.07
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,69.34,52.4
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,119.2,94.19
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,170.58,136.02
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,178.7,142.07
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,186.98,148.29
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,206.29,163.57
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,248.51,196.82
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,209.01,165.11
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,193.53,152.54
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,184.3,144.9
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,175.62,137.71
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,108.34,83.28
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,47.71,33.67
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,35.74,23.84
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.0
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,26.49,16.23
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,29.18,18.46
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,51.96,37.2
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,74.88,56.0
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,50.77,36.28
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,26.84,16.6
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,219.57,174.17
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,377.22,294.84
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,387.1,297.18
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,369.56,274.57
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,308.05,219.88
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,246.98,165.83
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,182.57,112.63
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,124.43,71.37
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,67.33,45.71
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,54.81,42.76
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,49.27,37.97
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,43.74,32.98
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,35.21,25.06
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,26.63,16.58
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,13.03,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,130.81,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,332.71,225.9
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,456.5,376.68
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,580.82,485.32
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,669.55,559.85
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,752.03,626.35
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,816.27,676.05
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,879.19,722.93
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,930.27,758.58
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,978.85,791.57
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,1009.05,811.22
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,1023.36,819.35
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,1044.09,830.69
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,1061.04,839.28
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,1063.34,837.11
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,1061.51,832.35
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,1054.11,823.93
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,1042.47,812.83
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,1022.1,797.43
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,997.7,779.45
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,966.76,756.01
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,932.1,730.08
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,892.48,702.04
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,849.6,671.54
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,801.09,636.75
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,749.91,598.47
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,695.19,555.18
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,638.46,509.15
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,577.36,458.52
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,515.3,405.48
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,450.84,348.67
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,386.26,290.28
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,319.56,229.58
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,254.27,170.5
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,189.12,115.15
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,122.52,66.71
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,61.85,40.95
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,50.85,39.94
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,46.12,35.78
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,41.45,31.48
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,33.99,24.4
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,26.61,16.69
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,132.23,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,333.81,215.44
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,457.52,376.88
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,580.5,483.77
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,655.53,545.49
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,741.59,611.91
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,804.3,656.85
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,865.88,698.83
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,912.0,727.98
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,955.62,754.49
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,984.87,771.35
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,998.44,777.23
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,1018.76,787.89
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,1035.39,795.9
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,1038.37,794.81
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,1037.29,791.29
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,1029.62,784.0
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1017.83,774.19
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,998.02,760.59
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,974.29,744.48
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,944.07,722.58
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,910.29,698.33
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,870.36,670.76
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,827.37,640.93
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,779.99,606.62
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,730.2,568.97
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,675.46,526.73
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,619.03,482.13
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,559.57,434.08
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,499.35,383.93
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,436.28,329.88
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,373.35,274.57
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,309.28,217.71
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,243.91,160.21
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,180.7,107.77
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,120.31,65.12
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,61.52,40.07
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,49.62,38.21
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,44.52,33.78
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,39.46,29.18
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,32.02,22.27
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,24.67,14.59
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,106.43,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,276.94,163.5
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,402.51,328.34
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,525.09,435.1
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,612.14,506.65
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,701.55,576.13
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,709.85,579.74
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,713.96,579.55
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,756.28,607.35
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,796.57,632.29
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,760.16,603.13
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,730.99,579.63
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,748.04,589.32
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,762.48,596.66
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,817.52,634.53
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,880.9,676.23
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,942.5,714.41
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,992.79,744.13
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,975.15,731.64
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,953.71,717.33
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,924.95,696.8
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,892.78,674.05
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,854.51,648.07
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,813.27,619.95
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,769.9,589.28
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,723.41,554.53
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,670.19,514.31
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,615.24,471.71
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,555.76,424.47
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,495.91,375.5
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,434.39,323.64
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,371.88,269.72
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,307.74,213.89
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,244.99,159.47
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,182.24,108.54
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,122.44,66.93
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,64.11,41.69
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,51.07,38.97
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,45.62,34.27
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,40.18,29.39
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,29.81,20.0
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,22.64,12.42
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,11.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,126.88,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,318.16,170.3
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,452.47,368.22
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,581.84,480.95
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,659.31,544.88
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,748.76,614.08
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,812.15,660.57
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,874.33,704.15
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,920.05,733.47
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,963.2,760.14
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,992.64,775.83
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,1006.36,780.46
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,1022.6,787.54
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,1035.08,792.04
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,1037.54,788.57
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,1035.98,782.61
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,1024.03,769.95
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,1008.14,755.0
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,987.65,738.63
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,963.41,719.97
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,932.84,695.99
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,898.88,670.01
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,859.93,642.11
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,818.03,612.31
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,772.1,578.74
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,723.47,541.88
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,670.08,503.04
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,615.03,462.0
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,555.5,417.01
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,495.39,369.95
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,433.7,320.72
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,371.52,269.12
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,306.72,214.25
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,244.05,160.76
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,182.02,110.29
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,123.18,69.04
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,66.27,44.25
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,49.81,38.54
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,44.45,33.85
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,39.13,28.98
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,31.16,21.47
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.28,12.77
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,11.02,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,101.72,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,262.76,120.88
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,394.28,322.2
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,518.98,432.43
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,604.63,502.98
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,692.54,571.1
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,756.74,615.87
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,820.38,656.93
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,858.7,676.66
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,902.31,698.64
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,934.24,714.25
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,962.94,727.37
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,983.09,734.62
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,999.52,739.47
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,1004.1,741.73
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,1004.75,741.77
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,983.77,729.07
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,971.55,722.18
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,953.48,711.67
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,931.75,698.76
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,901.69,679.62
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,868.49,658.13
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,831.56,634.43
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,791.81,608.46
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,747.4,578.8
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,700.58,544.78
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,653.74,508.87
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,599.64,466.72
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,541.42,419.64
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,482.8,370.89
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,421.69,319.95
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,361.1,267.81
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,299.49,213.68
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,240.09,161.62
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,176.51,109.06
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,119.32,68.19
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,65.64,44.1
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,54.3,42.47
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,48.05,36.98
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,41.8,31.26
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,32.81,22.86
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,23.87,12.81
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,11.41,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,17.95,1.01
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,79.07,60.54
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,145.95,120.27
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,187.74,157.31
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,229.31,193.28
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,267.29,225.21
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,305.7,256.56
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,437.79,364.75
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,551.9,454.39
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,511.36,418.51
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,443.56,362.49
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,494.88,402.2
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,569.72,457.84
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,517.98,415.87
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,489.86,392.01
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,576.18,458.76
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,635.39,503.8
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,483.58,384.32
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,339.57,268.68
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,466.88,369.82
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,583.32,458.16
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,443.99,349.46
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,317.14,248.84
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,277.94,218.13
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,241.41,189.15
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,222.42,174.2
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,195.64,153.0
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,252.12,197.87
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,297.11,231.83
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,220.05,171.28
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,160.56,125.1
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,97.91,74.76
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,40.58,28.15
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,35.94,24.45
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,31.31,20.69
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,26.7,16.85
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,22.09,13.78
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,17.11,9.38
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,12.15,4.93
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,7.96,1.14
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,3.78,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,80.59,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,213.31,46.62
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,351.24,277.7
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,478.48,389.72
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,573.65,467.68
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,671.48,543.75
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,736.9,591.87
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,801.89,637.64
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,846.34,665.78
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,896.69,697.19
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,928.5,715.07
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,957.13,730.55
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,977.19,740.04
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,993.57,747.11
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,998.16,747.87
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,986.5,738.23
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,979.4,731.3
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,968.5,722.01
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,950.35,707.52
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,928.55,690.9
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,900.05,670.08
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,868.27,647.27
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,831.56,621.89
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,791.95,594.58
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,746.71,562.85
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,699.28,527.57
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,647.64,488.93
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,594.49,448.29
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,539.97,405.53
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,481.4,358.65
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,420.68,309.15
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,360.38,258.56
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,298.36,205.91
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,238.18,154.85
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,177.72,106.42
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,120.63,66.86
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,61.85,39.31
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,48.68,36.72
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,43.35,32.11
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,38.09,27.33
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,29.78,19.59
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,21.55,9.4
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,10.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,60.83,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,169.07,8.14
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,301.52,238.53
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,420.34,345.87
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,514.65,424.25
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,611.61,500.8
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,680.54,553.03
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,749.18,602.99
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,804.77,640.88
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,858.56,676.37
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,893.09,698.7
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,924.75,718.89
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,952.65,735.34
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,984.03,754.03
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,989.17,754.85
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,990.43,753.43
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,970.75,736.94
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,959.63,726.65
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,942.75,714.59
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,922.21,700.21
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,893.97,679.34
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,862.48,656.38
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,825.56,629.46
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,785.81,600.61
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,742.35,569.15
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,696.42,533.91
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,645.23,494.93
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,592.49,453.83
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,538.32,410.61
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,480.01,363.01
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,419.24,312.0
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,358.9,260.07
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,297.08,206.41
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,236.82,154.29
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,176.47,105.24
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,119.4,65.3
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,64.32,40.81
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,46.54,34.69
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,41.13,30.0
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,35.77,25.15
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,27.78,17.74
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,19.89,7.41
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,82.34,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,213.56,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,357.69,276.65
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,487.4,393.75
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,577.1,467.45
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,669.58,539.22
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,735.77,587.11
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,801.67,632.31
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,680.36,540.95
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,535.14,429.27
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,762.28,598.03
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,950.97,724.79
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,845.44,648.05
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,716.02,554.0
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,695.15,536.69
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,650.09,501.7
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,840.0,637.82
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,965.71,718.97
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,779.45,590.62
