Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,570.42,435.92
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,657.87,502.09
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,717.68,545.55
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,700.79,533.27
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,687.5,523.66
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,626.66,479.04
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,574.5,440.13
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,507.88,389.41
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,436.7,335.02
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,374.9,287.27
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,312.2,238.66
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,331.85,250.88
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,317.85,234.13
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,278.22,196.91
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,225.08,148.26
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,171.4,103.23
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,120.31,66.42
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,61.93,38.67
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,47.91,35.87
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,42.17,30.88
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,36.48,25.72
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,27.72,17.6
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,19.02,5.85
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,39.26,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,120.48,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,252.85,193.97
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,363.96,298.26
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,452.0,373.18
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,544.25,447.73
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,612.52,500.68
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,688.06,556.95
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,746.0,598.04
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,802.15,636.65
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,840.46,660.5
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,875.99,681.88
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,900.96,695.45
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,922.56,706.56
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,932.14,710.73
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,938.09,712.61
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,933.45,706.11
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,925.21,697.46
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,909.68,685.45
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,890.71,671.34
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,742.62,565.62
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,593.35,454.68
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,550.26,422.98
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,508.65,391.35
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,483.07,372.07
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,457.02,352.16
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,528.35,406.58
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,569.6,435.59
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,511.6,389.93
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,455.24,345.16
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,398.65,299.21
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,343.46,253.11
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,262.7,190.17
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,199.69,142.74
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,160.5,112.34
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,125.93,88.1
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,90.3,66.96
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,74.28,59.19
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,60.97,47.47
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,47.37,35.26
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,32.79,21.85
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,18.0,4.1
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,9.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.36,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,14.48,5.64
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,24.46,14.98
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,40.11,28.68
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,55.62,42.15
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,70.76,55.11
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,85.67,67.63
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,102.09,81.22
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,118.4,94.48
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,161.38,130.35
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,226.44,183.16
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,240.87,193.7
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,255.13,204.19
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,190.95,152.0
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,153.2,120.77
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,176.98,139.87
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,200.45,158.37
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,260.11,205.94
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,299.04,236.53
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,279.59,220.38
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,261.13,205.29
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,255.16,200.6
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,249.3,195.97
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,313.73,247.56
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,383.71,301.49
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,326.59,256.38
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,264.43,207.61
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,218.47,171.42
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,170.84,133.65
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,160.22,125.29
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,149.53,116.71
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,170.53,131.36
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,173.22,129.87
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,143.25,106.09
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,115.9,85.74
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,88.41,67.04
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,72.43,57.8
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,58.31,45.33
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,43.88,32.36
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,30.04,19.53
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,15.77,1.63
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,86.43,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,260.99,194.83
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,378.25,308.52
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,472.94,388.34
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,572.95,468.19
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,643.45,521.87
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,713.65,572.91
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,769.85,610.49
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,824.38,645.45
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,860.0,667.26
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,892.85,686.86
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,915.13,697.63
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,934.08,706.11
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,942.44,707.11
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,939.91,700.99
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,936.2,693.63
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,928.75,684.01
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,913.25,671.3
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,894.2,656.47
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,868.4,636.13
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,839.37,613.91
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,803.48,589.3
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,764.93,563.01
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,719.5,529.89
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,672.53,494.96
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,622.58,459.74
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,572.76,423.55
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,517.4,382.8
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,461.85,340.39
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,403.68,294.28
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,346.5,247.57
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,287.59,198.97
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,230.98,152.04
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,174.55,107.55
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,122.2,71.21
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,71.94,46.9
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,56.11,42.67
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,48.45,36.04
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,40.75,29.1
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,27.49,16.94
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,16.79,0.24
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,117.9,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,300.94,218.31
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,432.25,348.09
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,521.3,423.29
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,613.28,496.49
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,634.5,512.77
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,652.85,525.79
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,635.8,511.42
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,623.34,500.28
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,706.0,559.33
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,800.1,623.81
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,870.94,670.37
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,930.44,708.32
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,938.12,710.32
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,942.09,710.42
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,937.77,705.54
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,929.73,698.4
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,913.53,686.51
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,893.78,672.44
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,867.8,653.37
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,838.58,632.25
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,803.4,607.98
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,765.49,581.81
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,687.48,523.86
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,609.57,464.92
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,564.46,431.15
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,518.56,395.84
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,417.53,318.77
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,329.74,251.48
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,331.22,250.19
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,311.18,229.78
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,276.68,196.88
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,228.74,152.59
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,172.63,107.44
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,120.66,70.7
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,71.11,46.29
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,55.26,42.13
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,47.59,35.43
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,39.89,28.44
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,26.67,16.19
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,15.98,0.0
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,110.91,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,297.08,211.36
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,436.99,356.56
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,547.54,451.61
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,661.96,544.49
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,731.49,598.83
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,793.17,644.89
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,852.04,687.23
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,908.81,727.09
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,941.98,748.76
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,971.97,767.9
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,984.81,773.74
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,1006.1,785.64
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,1011.74,787.38
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,1013.44,786.61
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,1007.34,779.47
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,997.22,769.82
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,979.31,756.43
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,957.52,740.56
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,929.55,719.16
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,897.98,695.41
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,859.51,667.91
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,817.96,638.23
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,772.39,605.79
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,724.12,569.92
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,670.12,527.56
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,614.4,482.86
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,555.92,434.13
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,496.4,383.3
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,433.87,330.04
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,371.46,275.27
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,307.23,217.71
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,244.23,161.41
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,181.2,108.34
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,121.02,64.59
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,59.13,34.12
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,41.43,30.9
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,36.05,26.08
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,30.74,21.1
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,23.04,13.46
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.51,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,6.69,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,185.36,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,370.13,257.42
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,524.91,428.92
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,620.15,511.52
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,717.42,589.63
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,784.7,640.39
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,851.13,687.63
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,898.55,717.48
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,943.58,744.29
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,963.46,752.57
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,991.46,766.13
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,1009.07,771.47
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,1023.0,774.28
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,1027.52,771.74
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,1028.04,766.51
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,1019.94,755.41
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,1007.83,742.02
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,988.76,727.02
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,965.85,709.91
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,936.95,688.0
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,904.5,664.28
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,865.07,640.23
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,822.63,614.06
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,776.08,583.73
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,727.0,549.98
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,673.29,511.91
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,617.9,471.24
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,558.25,425.07
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,497.85,376.63
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,435.33,325.75
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,373.04,273.13
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,308.95,217.44
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,244.46,161.34
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,181.03,108.76
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,120.84,65.17
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,62.85,37.34
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,44.46,33.87
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,38.78,28.74
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,33.18,23.42
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,24.25,14.42
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,15.44,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,6.69,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,191.39,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,376.88,250.4
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,535.57,438.44
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,632.59,524.16
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,731.86,604.95
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,798.13,654.95
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,863.63,701.13
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,900.52,722.6
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,945.59,748.54
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,976.61,766.03
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,1004.43,781.0
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,1021.34,787.55
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,1034.52,791.61
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,1038.63,790.63
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,1038.67,787.19
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,1030.31,779.09
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,1017.88,768.59
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,998.09,752.8
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,974.39,734.71
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,944.67,712.81
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,911.35,688.7
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,872.38,662.14
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,830.28,633.4
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,782.13,600.82
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,731.54,565.12
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,677.81,524.39
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,622.25,481.2
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,562.01,432.43
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,500.93,381.65
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,437.64,329.05
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,374.51,274.81
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,309.77,217.84
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,246.41,161.98
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,182.79,108.83
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,122.14,64.79
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,59.95,33.85
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,40.6,30.3
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,35.18,25.41
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,29.84,20.35
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,22.11,12.38
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.58,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,148.29,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,330.99,205.77
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,491.02,402.31
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,587.64,488.64
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,686.78,569.98
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,754.46,623.39
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,821.53,673.63
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,869.54,706.24
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,915.32,735.96
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,946.84,755.41
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,963.36,763.87
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,982.16,773.95
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,997.35,781.44
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,1001.89,780.64
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,1002.56,777.38
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,995.85,769.76
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,985.21,759.72
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,968.28,747.01
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,947.5,731.88
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,919.13,710.32
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,887.26,686.55
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,850.01,660.38
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,809.72,632.03
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,763.99,598.92
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,715.78,562.49
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,663.62,522.01
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,609.71,479.16
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,551.46,431.99
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,492.38,382.62
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,430.4,329.32
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,368.64,274.72
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,305.5,218.29
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,241.95,161.67
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,179.18,108.59
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,119.7,64.67
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,62.44,36.35
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,42.69,32.4
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,36.97,27.18
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,31.33,21.79
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,22.82,12.89
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,14.49,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,145.88,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,330.76,186.33
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,497.01,400.8
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,485.28,402.21
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,453.85,381.42
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,505.68,424.34
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,557.71,464.63
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,639.35,525.87
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,733.3,593.63
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,753.57,605.77
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,770.9,616.25
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,744.58,595.27
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,725.32,579.53
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,723.9,575.88
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,719.98,570.36
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,764.49,602.81
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,814.7,636.89
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,756.21,593.46
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,707.32,556.19
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,619.96,489.58
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,557.38,440.3
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,558.21,440.68
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,555.51,437.81
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,474.77,374.12
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,387.5,305.53
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,401.19,316.46
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,396.08,312.03
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,385.26,302.19
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,376.43,292.64
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,314.1,242.51
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,265.96,203.37
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,226.53,170.32
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,189.27,139.14
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,151.6,108.44
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,115.61,81.0
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,80.92,59.09
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,62.42,49.78
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,49.78,38.34
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,36.86,26.41
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,24.79,14.08
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,100.15,45.74
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,200.2,161.65
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,267.55,223.84
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,336.82,284.42
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,390.7,330.25
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,445.23,375.05
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,527.68,440.98
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,591.13,490.53
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,727.16,594.23
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,876.01,702.73
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,915.98,729.51
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,952.15,754.14
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,955.67,756.1
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,963.14,761.54
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,748.58,602.38
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,497.57,402.95
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,494.34,400.76
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,490.23,397.04
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,585.55,474.61
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,671.67,543.07
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,755.48,609.59
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,799.69,643.02
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,757.29,611.22
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,711.98,575.7
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,659.29,533.9
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,605.09,489.76
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,547.63,440.92
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,489.2,389.93
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,428.01,335.42
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,367.07,279.86
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,303.49,221.66
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,241.8,165.37
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,179.88,112.03
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,121.59,68.03
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,65.74,39.17
