Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,44.79,34.48
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,35.72,26.14
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,30.2,20.75
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,21.21,11.04
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,11.8,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,241.65,98.1
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,477.57,387.25
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,567.93,472.39
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,674.23,561.2
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,744.94,618.6
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,815.09,672.92
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,867.12,710.2
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,917.05,744.58
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,950.3,765.63
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,968.65,775.57
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,989.43,785.77
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,1006.71,793.34
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,1010.82,792.25
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,1011.02,788.69
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,1003.95,780.3
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,992.92,769.45
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,974.8,753.47
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,952.83,735.13
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,924.11,712.88
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,891.85,688.42
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,854.33,661.22
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,813.7,631.9
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,767.93,597.79
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,719.59,560.86
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,666.36,519.77
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,611.37,476.36
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,553.04,429.24
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,493.72,379.95
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,431.64,327.07
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,369.67,272.82
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,305.88,216.41
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,243.46,161.07
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,180.76,108.26
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,121.03,64.07
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,63.13,34.89
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,37.13,27.32
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,32.06,22.68
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,27.1,17.88
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,19.33,9.22
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,10.23,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,252.02,72.23
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,503.09,400.95
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,604.43,493.89
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,708.54,577.55
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,776.16,629.57
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,843.16,678.18
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,878.43,702.1
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,921.49,730.64
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,951.19,750.1
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,977.81,767.13
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,993.35,774.8
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,1005.3,780.02
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,1006.98,777.69
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,1004.81,772.98
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,994.52,763.48
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,980.41,751.65
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,960.31,735.49
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,936.55,717.09
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,841.15,649.56
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,741.75,578.03
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,701.01,548.01
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,652.16,511.51
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,592.04,465.59
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,534.74,421.29
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,457.35,361.44
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,399.84,315.95
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,414.24,325.66
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,404.79,314.95
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,391.91,300.38
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,358.2,266.79
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,296.04,211.91
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,236.57,159.51
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,177.01,109.5
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,121.21,68.03
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,65.18,38.05
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,44.64,33.75
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,38.05,27.76
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,31.53,21.52
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,21.36,10.32
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,235.7,31.65
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,457.31,369.28
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,565.58,475.01
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,676.48,570.52
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,749.73,630.91
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,822.39,687.69
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,875.55,727.29
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,926.58,763.92
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,960.94,786.83
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,980.44,798.34
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,1002.94,810.41
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,1021.88,819.63
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,1028.09,819.66
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,1030.29,817.04
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,1023.34,808.61
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,1012.36,797.64
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,994.36,783.45
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,972.45,766.74
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,943.44,744.3
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,910.85,719.53
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,872.78,692.24
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,831.56,662.65
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,784.8,627.75
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,735.47,589.7
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,682.12,547.51
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,626.93,502.81
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,567.57,453.78
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,507.24,402.37
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,444.16,347.01
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,381.21,290.21
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,315.99,230.67
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,252.19,172.35
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,188.5,117.03
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,125.15,68.34
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,65.74,36.7
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,40.49,31.02
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,34.64,25.54
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,28.87,19.83
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,20.21,9.45
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,10.23,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,251.17,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,507.95,403.5
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,609.43,504.52
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,714.16,591.96
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,783.04,645.59
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,851.33,695.09
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,888.48,718.4
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,933.47,746.02
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,964.31,761.43
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,992.04,774.02
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,1007.88,778.01
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,1020.04,779.48
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,1022.18,775.39
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,1020.41,769.05
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,1011.44,759.37
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,998.53,747.47
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,978.57,733.96
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,954.87,718.21
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,924.18,697.61
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,890.19,674.83
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,851.86,649.45
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,810.59,621.93
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,715.62,555.81
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,621.89,486.56
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,621.51,487.16
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,606.46,474.68
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,548.5,427.73
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,489.9,379.13
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,428.6,327.92
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,367.72,275.25
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,304.59,219.33
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,241.69,163.43
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,179.97,110.9
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,121.82,66.94
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,65.9,37.13
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,41.49,31.51
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,35.37,25.9
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,29.34,20.01
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,20.54,9.11
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,201.23,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,407.17,316.99
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,506.37,414.75
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,610.68,500.22
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,682.44,556.38
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,747.03,604.18
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,439.88,368.16
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,57.99,44.48
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,82.11,65.61
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,106.72,86.19
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,88.5,70.2
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,72.73,56.52
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,76.8,59.76
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,80.89,62.94
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,199.02,160.84
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,311.95,248.87
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,334.46,265.03
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,355.71,280.94
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,309.36,244.22
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,265.79,209.75
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,255.5,201.9
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,245.58,194.12
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,236.09,186.84
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,226.82,179.7
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,217.87,172.74
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,208.88,165.69
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,258.03,204.63
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,286.38,225.16
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,341.57,263.05
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,352.9,261.76
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,293.74,209.83
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,236.23,159.65
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,175.0,108.91
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,120.03,67.96
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,67.29,38.89
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,42.33,31.87
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,35.68,25.8
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,29.08,19.41
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,19.4,7.61
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,133.78,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,274.13,212.75
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,376.5,315.2
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,485.34,408.42
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,563.05,471.82
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,642.47,533.34
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,713.62,585.97
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,781.73,634.19
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,824.13,662.72
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,863.81,688.86
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,906.39,715.26
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,945.13,738.39
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,954.55,742.43
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,960.29,744.41
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,955.4,737.94
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,954.24,734.31
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,938.95,721.86
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,919.98,707.25
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,896.92,690.62
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,870.21,671.56
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,833.76,646.47
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,794.49,619.37
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,734.67,576.6
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,679.55,535.12
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,629.53,496.58
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,578.48,456.28
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,525.66,413.09
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,471.7,367.8
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,412.8,318.54
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,355.09,268.93
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,296.44,217.23
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,239.38,166.74
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,181.56,118.22
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,128.31,77.94
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,76.75,48.1
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,50.52,39.32
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,42.17,31.66
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,33.81,23.56
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,21.38,8.41
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,8.65,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,103.0,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,288.83,220.51
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,386.68,322.54
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,491.0,412.19
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,569.35,475.94
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,650.85,538.45
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,712.72,582.05
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,772.91,622.14
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,815.17,649.32
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,854.79,674.0
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,881.12,689.48
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,904.17,702.6
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,916.19,709.36
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,924.64,713.83
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,926.66,712.69
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,924.84,709.08
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,911.14,699.07
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,893.93,686.92
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,866.6,667.15
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,842.5,649.78
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,808.21,626.44
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,771.19,601.1
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,737.09,577.09
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,698.5,548.49
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,646.73,508.43
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,593.6,466.45
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,537.86,420.74
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,481.41,373.24
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,421.22,322.65
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,361.74,271.18
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,300.74,217.2
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,241.52,164.63
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,182.1,114.42
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,123.57,69.87
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,69.28,39.24
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,41.73,31.26
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,35.02,25.11
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,28.37,18.62
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,18.61,5.93
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,163.8,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,408.99,301.81
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,515.16,421.15
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,614.84,506.39
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,690.93,567.16
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,766.8,623.9
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,818.93,658.74
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,869.08,690.15
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,904.62,709.64
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,937.2,726.22
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,961.08,736.19
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,969.65,735.65
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,976.23,735.3
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,979.08,732.52
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,973.07,724.11
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,963.28,713.54
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,946.73,699.95
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,926.5,684.29
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,899.86,664.73
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,869.81,643.2
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,833.26,619.68
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,793.82,594.19
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,747.91,564.92
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,699.98,532.46
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,648.97,495.28
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,596.42,455.85
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,540.5,411.89
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,483.67,365.87
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,423.86,316.51
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,364.53,266.09
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,302.21,212.58
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,241.42,159.92
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,180.68,109.54
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,123.54,66.84
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,67.95,36.16
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,38.92,28.53
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,32.74,22.89
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,26.65,16.94
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,17.7,4.67
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,148.51,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,374.41,266.33
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,482.66,389.58
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,592.42,480.23
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,668.46,540.21
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,736.55,591.01
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,790.52,627.79
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,842.57,661.37
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,880.58,683.36
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,915.68,702.48
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,937.82,711.88
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,956.47,718.86
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,965.33,721.45
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,970.4,721.79
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,966.77,717.62
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,959.27,711.12
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,932.62,691.0
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,913.56,676.29
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,888.76,657.48
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,860.55,636.67
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,824.59,612.53
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,785.82,586.54
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,743.12,557.42
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,698.04,524.95
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,647.61,488.41
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,599.43,452.3
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,542.95,409.52
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,485.74,364.62
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,424.69,315.01
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,364.25,264.34
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,302.47,211.65
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,242.58,160.18
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,182.46,110.95
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,126.16,69.22
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,71.93,39.27
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,42.89,31.68
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,33.13,22.97
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,26.8,16.82
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,13.03,1.39
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,142.39,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,359.27,248.78
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,470.24,384.64
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,580.33,480.26
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,655.82,542.72
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,731.97,602.28
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,773.19,631.52
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,812.32,657.78
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,848.92,683.17
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,882.9,705.93
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,727.39,588.75
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,554.39,452.24
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,762.92,614.77
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,928.3,734.97
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,772.08,619.4
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,598.97,484.25
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,766.86,617.19
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,886.98,706.06
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,868.3,692.37
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,845.75,676.53
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,815.09,655.0
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,781.26,631.03
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,581.25,473.04
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,379.38,308.15
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,246.96,200.42
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,111.9,88.09
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,252.8,205.75
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,345.25,278.91
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,385.84,306.66
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,381.3,293.36
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,318.63,235.32
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,256.52,177.67
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,193.0,121.51
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,130.31,71.76
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,71.77,37.88
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,39.42,29.64
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,33.12,23.73
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,26.92,17.46
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,13.0,1.04
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
