Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,182.27,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,427.75,288.45
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,549.37,456.83
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,668.4,564.14
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,744.61,629.56
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,820.32,691.01
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,872.73,731.99
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,923.03,769.72
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,946.47,784.68
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,977.49,804.89
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,998.11,817.27
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,1015.2,827.02
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,1020.79,828.01
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,1022.46,826.39
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,1015.88,819.37
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,1005.33,809.75
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,986.61,795.53
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,964.11,778.75
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,935.07,756.29
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,902.56,731.39
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,864.29,703.28
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,823.03,672.86
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,776.07,637.02
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,726.84,598.26
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,673.76,555.03
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,619.09,509.43
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,559.66,458.93
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,499.91,406.69
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,437.96,351.0
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,376.4,294.19
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,312.31,234.6
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,250.45,177.0
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,188.1,121.44
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,129.47,74.33
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,73.25,40.73
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,41.42,31.95
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,34.87,25.71
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,28.41,19.04
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,12.67,0.45
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,153.15,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,364.17,231.3
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,489.66,407.33
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,611.31,517.05
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,691.09,586.07
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,770.73,651.65
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,827.17,696.45
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,881.71,738.13
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,918.3,763.28
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,951.9,785.54
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,964.09,791.45
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,984.17,803.25
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,990.71,805.01
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,993.48,804.26
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,989.76,798.99
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,982.12,791.13
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,965.87,777.27
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,945.83,760.94
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,919.07,739.92
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,888.78,716.5
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,852.43,689.98
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,813.04,661.15
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,768.75,627.35
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,721.93,590.55
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,670.04,548.65
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,616.4,504.28
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,558.88,454.74
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,500.47,403.18
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,439.16,348.53
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,378.08,292.65
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,315.12,234.4
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,253.69,177.37
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,189.61,120.59
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,130.21,73.01
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,72.74,38.58
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,38.36,29.06
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,32.09,23.17
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,25.92,16.82
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,12.53,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,173.92,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,406.97,236.79
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,531.14,436.32
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,649.37,542.58
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,726.62,607.06
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,803.86,667.51
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,857.14,707.33
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,897.84,736.18
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,932.24,760.03
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,963.84,781.22
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,795.2,654.37
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,568.06,476.33
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,668.45,555.62
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,742.66,609.47
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,797.92,646.2
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,838.57,671.57
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,819.81,654.67
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,798.34,636.69
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,853.95,674.67
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,893.67,699.89
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,856.28,670.64
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,815.89,640.33
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,769.48,605.82
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,720.89,568.91
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,668.71,528.19
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,614.91,485.31
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,556.56,438.37
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,497.54,389.45
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,436.26,336.91
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,375.34,283.23
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,312.47,227.26
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,251.17,172.23
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,189.42,118.87
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,128.75,71.1
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,71.92,37.17
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,36.6,27.29
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,30.74,21.78
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,24.99,15.79
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,12.07,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,53.27,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,162.34,82.44
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,241.07,199.52
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,305.87,261.04
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,334.3,288.21
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,383.17,330.09
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,420.72,360.73
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,457.92,389.86
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,492.43,415.08
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,525.82,438.34
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,509.53,420.7
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,491.26,402.2
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,542.08,442.33
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,591.18,479.62
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,602.88,487.81
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,612.59,494.59
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,669.28,537.39
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,699.48,560.22
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,792.74,628.7
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,856.91,673.15
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,762.02,604.9
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,666.15,533.86
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,630.56,507.35
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,593.34,478.54
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,560.91,452.88
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,524.81,423.52
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,429.46,346.72
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,343.77,277.05
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,287.31,230.03
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,237.9,188.76
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,204.46,159.61
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,172.21,131.34
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,138.65,102.74
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,106.53,76.5
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,75.5,54.0
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,52.09,41.23
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,39.64,29.63
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,26.9,17.31
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,13.75,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,8.26,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,19.59,3.0
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,82.72,63.95
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,151.45,125.83
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,190.26,160.6
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,228.83,194.24
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,264.83,224.88
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,301.02,254.8
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,397.6,334.15
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,473.79,394.77
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,396.18,328.86
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,339.62,279.66
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,654.7,533.48
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,924.84,726.45
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,924.66,721.2
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,920.73,716.3
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,906.51,705.22
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,888.74,691.86
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,864.68,674.5
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,837.33,654.82
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,803.96,631.13
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,767.76,605.36
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,718.38,568.9
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,668.12,529.32
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,619.81,491.45
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,570.28,451.74
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,516.58,407.2
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,462.97,361.71
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,405.79,312.85
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,349.62,263.75
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,290.98,212.31
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,235.19,163.23
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,179.23,116.21
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,127.82,76.44
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,78.8,46.5
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,47.95,36.41
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,39.19,28.33
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,28.17,17.7
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,14.13,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,70.86,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,198.27,63.05
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,327.65,261.33
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,442.52,363.7
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,525.95,432.71
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,613.63,501.19
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,678.5,549.04
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,742.07,593.67
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,786.06,620.48
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,827.61,644.36
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,856.15,658.23
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,881.57,669.52
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,894.03,677.9
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,903.04,684.09
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,771.03,592.87
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,650.21,505.01
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,571.56,447.91
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,516.25,405.81
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,570.24,448.16
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,637.85,498.14
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,626.33,489.41
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,611.53,478.77
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,566.04,443.75
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,521.5,409.22
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,503.68,396.44
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,480.78,378.87
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,433.0,340.6
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,386.41,302.55
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,343.6,266.13
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,300.19,228.33
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,275.81,202.73
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,236.96,164.22
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,180.54,116.83
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,128.73,76.72
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,80.24,47.51
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,50.22,38.21
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,37.91,27.1
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,28.75,18.04
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,14.46,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,113.63,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,283.31,58.61
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,433.4,347.86
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,569.19,473.57
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,655.45,549.21
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,742.9,622.19
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,795.77,664.58
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,857.23,711.8
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,898.25,740.3
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,936.32,765.7
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,965.59,784.28
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,991.19,799.9
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,1000.38,804.61
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,994.26,798.49
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,991.64,793.74
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,985.13,786.35
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,969.91,772.94
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,950.91,757.12
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,926.18,737.41
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,897.81,715.28
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,861.81,689.36
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,822.77,661.18
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,778.27,628.81
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,731.25,593.36
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,679.4,551.96
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,625.82,508.15
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,568.38,459.24
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,510.09,408.36
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,448.39,354.72
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,386.97,299.66
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,323.34,241.26
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,260.99,183.69
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,197.52,127.38
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,137.77,78.8
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,80.04,42.23
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,39.08,29.52
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,32.84,23.63
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,26.73,17.1
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,12.96,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,97.01,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,246.32,13.28
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,397.82,321.16
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,533.48,448.78
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,620.97,522.45
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,709.53,591.85
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,772.53,636.99
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,834.33,678.42
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,867.67,697.01
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,907.15,719.06
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,931.1,729.17
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,951.57,736.61
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,963.08,742.6
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,970.78,746.23
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,968.18,743.12
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,961.74,737.74
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,947.6,728.69
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,929.74,717.32
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,903.99,699.39
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,874.94,679.29
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,839.26,655.75
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,800.72,630.02
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,756.76,599.04
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,710.65,564.27
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,660.0,525.59
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,607.91,484.77
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,549.3,438.43
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,490.89,390.54
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,431.35,339.44
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,372.63,287.63
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,309.59,231.8
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,250.46,178.9
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,191.07,127.35
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,136.35,83.37
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,83.92,49.56
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,46.85,36.63
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,38.29,28.55
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,29.78,19.65
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,14.62,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,9.13,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,24.19,14.12
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,40.28,29.34
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,57.39,44.96
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,73.69,59.72
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,91.76,75.92
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,109.91,91.92
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,106.81,88.73
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,104.68,86.36
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,154.95,130.41
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,226.68,191.24
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,229.17,192.25
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,231.88,193.73
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,382.29,320.8
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,528.43,438.2
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,398.62,331.17
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,275.2,227.92
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,374.84,311.27
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,448.37,370.56
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,506.02,417.01
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,554.85,455.73
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,493.51,405.99
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,450.82,370.85
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,305.73,252.5
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,169.39,138.4
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,202.72,166.56
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,229.75,188.23
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,172.95,140.78
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,126.22,102.04
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,112.59,90.63
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,99.53,79.6
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,84.96,67.44
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,71.17,55.87
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,57.57,44.24
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,44.8,34.79
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,32.71,23.5
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,20.46,11.63
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,10.29,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.36,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,4.54,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,12.17,3.67
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,19.83,10.74
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,29.05,18.8
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,39.07,27.51
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,49.81,36.69
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,60.46,45.68
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,69.99,53.71
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,79.52,61.66
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,134.59,108.33
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,211.57,172.13
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,119.72,95.33
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,59.15,43.96
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,47.16,33.83
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,35.22,23.77
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,46.41,33.05
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,57.63,42.33
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,32.55,21.49
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,7.63,0.71
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,19.88,10.94
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,32.16,21.18
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,24.47,14.78
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,16.8,8.39
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,11.45,3.92
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.1,0.0
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,162.29,129.75
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,297.22,237.08
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,181.48,143.4
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,82.08,63.06
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,73.97,56.48
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,65.97,49.87
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,121.23,82.58
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,127.99,74.3
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,77.93,42.58
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,41.84,30.87
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,34.07,23.7
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,26.36,15.8
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,12.95,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
