Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,35.3,21.43
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,70.36,53.15
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,103.16,82.23
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,135.29,110.48
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,163.42,134.56
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,191.34,157.95
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,213.16,176.15
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,234.99,194.1
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,345.27,285.6
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,456.8,374.86
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,358.29,292.87
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,261.18,211.47
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,402.37,327.57
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,539.74,435.86
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,552.73,445.25
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,563.52,453.47
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,541.37,435.56
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,518.81,417.44
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,512.91,413.04
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,504.85,406.77
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,424.06,340.94
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,336.04,269.33
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,262.38,209.89
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,208.32,165.68
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,255.07,203.84
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,281.03,223.79
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,278.3,219.56
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,260.25,201.93
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,221.55,168.25
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,184.62,136.09
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,146.65,103.99
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,111.17,75.35
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,76.78,51.0
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,48.94,36.88
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,37.24,26.27
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,25.38,14.88
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,12.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,116.39,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,241.84,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,428.52,318.14
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,570.37,462.69
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,657.6,538.48
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,745.19,609.79
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,805.83,657.54
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,864.87,702.05
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,903.72,729.35
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,939.73,753.78
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,952.96,761.27
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,973.88,774.27
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,982.89,779.62
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,988.17,782.5
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,984.58,777.8
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,977.15,770.62
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,961.49,759.22
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,942.11,745.36
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,916.44,726.08
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,887.32,704.42
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,851.24,678.7
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,812.19,650.73
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,768.01,617.62
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,721.51,582.07
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,671.08,541.92
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,618.97,499.48
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,562.49,452.48
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,505.2,403.49
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,444.53,350.91
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,384.21,297.06
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,322.15,240.25
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,260.82,183.77
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,198.89,128.74
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,140.6,80.7
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,83.74,42.93
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,36.41,26.85
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,30.13,20.93
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,23.96,14.3
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,11.61,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,225.3,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,406.67,301.39
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,545.96,449.76
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,633.68,526.89
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,722.19,599.42
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,782.61,645.89
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,841.54,688.93
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,881.88,717.72
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,919.48,743.68
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,942.76,757.33
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,951.29,760.25
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,961.39,766.63
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,967.86,770.46
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,965.27,766.61
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,958.92,760.33
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,944.69,750.49
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,926.8,738.17
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,901.77,719.46
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,873.38,698.4
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,839.52,674.25
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,802.66,647.82
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,761.39,617.07
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,717.42,583.5
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,667.25,543.37
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,615.39,500.93
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,559.4,454.21
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,502.63,405.42
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,443.19,352.86
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,384.01,299.12
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,322.37,242.45
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,261.52,186.09
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,199.53,130.61
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,141.22,82.05
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,85.1,44.24
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,37.2,27.79
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,30.96,21.85
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.85,15.16
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,12.05,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,296.37,216.77
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,532.84,437.76
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,621.37,515.52
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,701.69,583.12
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,764.12,633.39
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,824.89,680.11
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,866.4,708.59
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,905.15,733.98
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,929.86,749.0
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,951.16,761.37
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,961.65,766.03
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,968.41,768.13
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,860.29,688.85
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,732.73,594.98
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,686.15,559.06
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,638.67,520.66
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,771.66,621.15
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,863.48,683.4
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,553.31,451.73
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,213.7,174.67
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,181.8,149.5
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,166.2,136.49
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,241.41,200.52
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,307.69,254.8
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,344.45,283.61
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,367.1,299.2
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,319.85,259.11
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,275.17,220.82
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,234.51,184.68
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,195.5,149.67
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,155.32,114.18
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,117.05,81.74
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,80.08,54.13
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,47.21,37.2
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,35.82,26.46
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,24.18,14.75
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.17,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,5.69
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,29.35,19.64
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,45.77,34.7
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,61.27,48.84
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,75.61,61.68
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,89.76,74.13
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,104.8,87.45
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,119.95,100.69
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,135.94,114.4
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,151.99,127.98
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,174.26,147.09
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,217.03,183.18
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,162.86,136.03
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,131.73,108.55
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,165.47,137.73
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,198.7,165.87
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,272.14,227.4
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,323.8,269.39
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,261.12,216.63
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,188.12,155.36
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,147.58,121.42
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,109.94,89.41
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,90.12,72.82
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,71.08,56.63
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,83.33,67.39
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,95.6,78.09
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,111.04,91.46
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,124.88,103.21
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,111.55,91.72
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,98.78,80.73
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,83.98,68.12
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,70.03,56.16
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,56.38,44.14
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,43.43,34.22
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,31.32,22.66
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,19.05,10.52
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,9.52,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,256.01,172.55
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,459.18,372.52
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,549.61,449.89
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,642.26,523.59
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,708.65,573.5
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,774.41,620.49
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,809.9,648.35
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,851.5,680.04
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,882.19,701.82
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,909.6,720.79
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,921.28,728.93
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,929.38,734.59
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,928.49,733.86
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,923.94,730.57
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,910.88,720.14
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,894.29,707.45
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,869.91,688.61
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,842.33,667.68
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,809.21,643.63
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,773.32,617.58
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,731.88,587.78
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,688.31,554.95
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,639.48,517.58
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,589.32,478.1
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,472.22,383.83
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,363.79,295.75
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,377.21,302.69
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,364.72,284.99
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,305.28,231.09
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,248.61,179.5
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,189.85,127.68
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,136.9,83.64
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,85.53,47.99
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,41.7,31.96
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,32.19,23.01
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,24.79,15.09
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.79,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,8.34,1.7
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,10.25,3.44
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,12.16,5.16
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,14.45,7.21
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,16.75,9.24
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,13.7,6.52
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.8
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,80.05,65.27
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,165.73,139.55
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,87.57,71.33
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,25.22,16.47
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,22.93,14.46
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,20.63,12.43
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,38.7,28.2
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,56.85,43.97
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,63.83,50.01
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,71.07,56.29
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,39.46,28.8
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,8.39,1.68
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,62.26,48.61
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,120.78,99.0
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,91.65,73.89
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,63.88,49.97
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,49.06,37.32
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,34.4,24.65
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,31.32,22.0
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,28.24,19.33
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,103.96,73.52
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,139.24,90.37
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,91.04,56.06
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,51.48,41.01
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,36.43,26.95
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,27.26,17.29
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,13.7,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,139.13,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,337.55,205.91
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,501.33,407.4
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,593.4,490.27
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,677.11,559.49
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,747.21,615.1
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,815.74,666.91
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,858.34,697.65
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,898.29,725.6
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,926.97,743.36
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,952.27,758.36
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,951.65,755.21
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,958.66,757.74
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,957.16,753.53
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,951.94,746.99
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,937.96,732.51
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,920.38,715.73
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,896.16,695.3
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,868.62,672.82
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,834.81,646.57
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,798.11,618.38
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,756.27,586.42
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,712.07,552.54
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,662.28,515.85
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,610.97,477.05
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,555.68,434.64
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,499.78,390.14
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,442.7,343.36
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,383.77,293.25
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,321.82,239.27
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,262.04,186.04
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,202.01,133.35
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,145.81,86.67
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,91.49,48.98
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,44.33,34.01
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,29.83,20.73
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,23.46,13.86
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,8.65,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,148.83,83.71
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,291.26,241.6
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,353.95,302.09
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,418.26,359.72
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,468.69,403.64
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,519.01,445.82
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,560.46,479.87
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,601.0,512.37
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,499.21,426.66
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,397.14,338.9
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,318.26,270.57
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,219.01,184.04
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,241.53,203.0
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,263.52,221.03
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,377.51,317.93
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,486.32,407.53
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,444.72,373.0
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,424.0,355.59
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,458.89,384.47
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,471.24,394.95
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,481.38,403.2
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,501.35,418.55
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,425.13,355.36
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,369.14,308.16
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,364.33,303.78
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,363.42,301.25
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,260.59,215.09
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,171.5,140.98
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,150.94,122.91
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,130.94,105.1
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,112.59,88.96
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,91.07,70.31
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,69.46,52.36
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,49.37,36.87
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,36.19,26.83
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,23.93,14.55
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,12.35,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,179.76,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,369.57,198.03
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,540.43,446.55
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,637.22,539.51
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,735.14,624.06
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,799.86,678.58
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,862.94,729.34
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,906.11,762.38
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,946.45,792.14
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,972.95,810.7
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,984.81,818.08
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,996.58,823.53
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,1004.6,826.17
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,1003.03,821.88
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,997.58,815.01
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,983.35,803.38
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,965.33,789.24
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,940.9,769.22
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,912.92,746.83
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,878.01,720.76
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,840.01,692.41
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,796.81,659.26
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,750.98,623.87
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,699.19,581.77
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,645.68,537.35
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,588.82,489.27
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,530.92,438.87
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,469.25,384.4
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,407.9,328.44
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,343.92,268.45
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,280.95,208.63
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,217.37,149.63
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,157.39,97.0
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,98.45,53.4
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,46.0,28.78
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,31.14,22.84
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,24.97,15.87
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,266.83,129.04
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,509.0,419.33
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,605.52,510.23
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,703.16,592.46
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,768.37,645.22
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,832.12,694.23
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,876.18,725.66
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,917.53,753.88
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,946.6,774.33
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,972.21,792.04
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,972.59,790.84
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,980.42,795.3
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,980.01,793.79
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,975.79,789.72
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,962.13,779.76
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,944.76,767.33
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,921.56,749.46
