Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,894.79,729.12
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,860.69,703.74
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,823.54,676.15
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,780.49,643.37
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,734.96,608.58
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,685.13,568.23
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,633.56,525.57
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,578.05,478.69
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,521.49,429.58
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,461.13,375.6
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,401.06,320.46
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,338.63,262.41
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,277.61,204.86
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,214.44,146.81
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,155.39,95.26
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,97.78,52.61
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,46.42,28.09
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,30.21,21.93
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,24.03,15.05
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,248.3,103.43
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,486.74,397.55
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,582.58,488.03
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,680.24,569.84
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,746.04,622.77
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,810.62,672.16
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,854.18,705.24
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,895.18,735.3
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,921.83,754.46
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,945.18,770.72
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,809.02,668.79
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,651.58,547.47
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,664.94,557.74
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,675.79,564.62
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,679.14,566.79
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,679.8,566.97
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,515.83,432.94
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,363.79,305.1
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,412.36,347.41
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,472.28,396.82
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,450.82,378.13
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,428.69,359.22
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,307.46,257.86
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,201.14,167.4
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,185.7,154.55
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,170.85,141.92
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,117.76,96.79
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,76.74,61.73
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,69.05,55.17
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,61.48,48.61
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,53.24,41.57
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,45.12,34.5
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,36.74,27.02
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,28.27,19.36
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,20.21,12.75
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,12.17,4.81
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.07,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.27,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,4.54,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,7.96,1.22
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,11.39,4.33
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,14.82,7.44
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,18.26,10.54
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,21.33,13.27
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,24.4,15.98
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,36.32,26.42
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,48.29,36.79
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,75.39,60.18
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,105.37,85.71
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,122.1,99.72
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,138.81,113.59
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,147.1,120.31
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,155.32,126.97
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,283.14,235.82
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,407.77,337.56
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,406.72,335.61
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,404.29,333.09
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,443.12,364.43
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,459.03,377.06
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,495.83,406.55
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,512.86,419.24
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,462.16,376.06
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,407.58,329.66
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,356.69,285.94
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,308.08,243.44
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,263.29,203.48
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,220.34,164.84
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,175.35,125.29
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,132.51,88.87
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,90.53,56.87
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,52.39,34.31
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,34.55,24.94
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,24.46,14.88
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,12.26,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,1.89,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,3.78,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.06,0.0
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,8.34,1.69
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,10.63,3.76
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,12.92,5.81
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,15.21,7.84
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,17.51,9.84
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,44.03,33.09
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,74.01,58.98
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,133.45,110.57
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,215.52,179.69
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,173.26,143.08
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,152.98,125.14
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,211.49,174.53
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,251.66,207.83
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,268.63,221.68
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,284.6,234.68
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,349.92,289.05
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,391.9,323.65
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,416.0,342.56
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,419.52,345.24
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,398.46,328.08
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,376.35,309.91
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,272.19,224.4
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,183.36,150.58
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,137.87,112.84
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,92.99,75.16
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,83.41,67.11
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,73.99,59.07
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,63.96,50.49
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,54.1,41.94
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,43.68,32.7
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,33.48,23.57
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,24.07,15.96
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,14.47,6.65
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,7.21,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,89.84,11.16
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,185.07,149.63
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,234.2,200.06
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,283.15,245.06
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,323.39,281.01
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,363.47,315.62
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,394.66,341.61
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,425.28,366.4
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,360.36,309.76
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,315.42,269.19
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,451.02,384.12
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,563.26,475.53
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,555.63,466.21
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,546.69,456.81
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,567.64,472.86
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,586.06,486.44
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,620.69,511.36
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,630.77,517.46
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,592.55,485.97
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,554.46,454.9
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,436.33,359.95
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,330.02,272.79
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,278.75,230.62
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,220.16,181.85
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,191.52,158.0
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,165.11,135.83
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,161.53,132.99
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,156.42,128.46
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,138.16,112.63
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,120.64,97.4
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,101.65,80.92
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,83.64,65.38
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,65.64,50.22
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,49.09,36.62
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,35.9,26.62
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,23.84,14.72
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,12.22,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,266.73,17.06
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,533.4,432.24
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,632.61,538.35
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,733.45,628.35
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,799.4,687.46
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,864.14,743.03
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,908.18,778.51
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,938.96,802.27
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,884.46,757.34
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,821.72,705.77
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,920.85,783.05
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,1010.01,849.75
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,1008.27,846.18
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,1002.64,840.42
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,869.32,736.29
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,707.8,607.83
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,736.56,630.37
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,750.52,640.0
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,678.68,580.97
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,602.9,517.1
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,700.31,599.26
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,756.26,644.86
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,704.73,601.17
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,651.44,555.11
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,594.4,505.29
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,536.49,453.36
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,475.44,397.86
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,414.56,340.89
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,350.95,279.96
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,289.12,219.95
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,226.69,160.58
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,166.08,105.6
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,106.98,59.39
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,54.82,30.94
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,31.1,22.92
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,24.93,16.15
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,12.06,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,137.83,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,276.74,227.08
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,339.3,295.4
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,403.77,355.04
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,451.33,398.04
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,498.83,439.17
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,539.07,471.68
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,578.51,502.3
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,591.64,510.73
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,602.53,516.74
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,406.23,351.02
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,171.58,146.28
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,134.7,114.41
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,101.32,84.59
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,120.23,101.0
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,139.24,117.2
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,139.5,117.31
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,139.91,117.63
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,145.34,122.38
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,150.6,126.99
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,130.38,109.42
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,111.27,92.83
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,73.6,59.9
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,39.05,29.35
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,41.36,31.48
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,43.66,33.59
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,29.41,20.86
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,15.23,8.12
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,13.7,6.76
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,12.17,5.38
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,10.64,4.0
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,9.11,2.6
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,7.58,1.21
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,6.06,0.0
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,4.16,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.27,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.13,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,137.89,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,277.32,223.81
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,370.41,320.28
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,468.68,408.78
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,541.28,473.18
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,619.43,540.04
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,672.17,583.81
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,722.92,624.8
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,773.02,664.28
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,819.93,700.5
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,838.04,713.29
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,852.98,723.73
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,576.67,498.59
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,251.2,215.47
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,254.63,218.93
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,258.06,221.65
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,302.92,260.66
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,363.64,311.97
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,354.84,304.02
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,345.85,296.15
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,524.52,449.89
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,654.2,556.42
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,609.65,517.94
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,564.03,478.93
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,514.35,435.02
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,464.49,390.17
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,411.08,342.12
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,358.76,294.04
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,304.88,243.44
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,252.92,194.19
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,198.76,144.8
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,149.14,101.22
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,101.29,64.15
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,58.43,37.61
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,36.06,27.17
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,27.28,18.1
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,13.72,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,55.17,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,138.41,104.05
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,167.42,137.67
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,213.3,179.29
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,247.1,209.2
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,280.48,237.83
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,307.58,260.38
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,334.27,281.99
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,264.67,220.67
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,155.52,126.35
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,165.71,134.5
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,175.98,142.49
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,114.91,91.09
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,62.25,46.53
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,34.06,22.96
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,18.33,9.78
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,30.61,20.13
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,25.62,15.97
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,20.63,11.81
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,14.88,7.01
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,9.15,2.16
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,6.85,0.22
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.57,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.18,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,3.8,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.42,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.04,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.65,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.27,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,1.89,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.13,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.75,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.38,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,10.68,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,26.53,15.67
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,56.21,43.84
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,96.57,80.84
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,129.35,111.02
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,161.86,140.52
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,188.73,164.83
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,215.88,188.98
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,212.44,185.06
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,209.12,181.23
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,271.39,236.53
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,354.07,307.65
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,347.92,300.51
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,341.67,293.68
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,278.38,238.73
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,238.21,203.06
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,223.44,189.71
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,192.24,162.39
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,254.12,216.15
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,295.67,251.77
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,526.46,448.15
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,683.38,574.14
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,471.25,398.32
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,253.41,213.86
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,405.09,342.45
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,493.28,410.49
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,438.02,360.66
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,383.42,311.04
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,326.2,258.4
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,270.81,206.63
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,213.96,154.56
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,161.1,107.77
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,109.15,66.63
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,63.24,38.51
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,36.64,27.75
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,28.93,19.7
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,14.16,0.69
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,233.75,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,471.59,368.02
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,577.78,486.46
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,686.28,580.57
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,757.37,639.74
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,827.18,694.64
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,560.4,483.46
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,221.04,192.09
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,308.08,269.02
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,374.97,325.15
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,411.48,353.99
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,469.36,398.98
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,496.36,418.41
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,521.69,436.22
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,560.45,464.35
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,617.4,504.18
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,785.38,625.04
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,910.43,703.62
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,878.08,682.13
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,842.57,661.28
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,799.99,633.83
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,755.05,604.04
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,613.42,497.49
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,469.87,386.04
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,381.62,316.1
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,316.07,262.18
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,252.59,209.17
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,205.85,169.76
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,279.32,222.88
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,302.54,226.73
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,238.98,168.24
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,178.72,114.77
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,118.97,67.51
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,65.17,35.58
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,33.83,25.29
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,27.71,18.81
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,13.41,0.98
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
